ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 00:00,2,0.000,ALERT,213.29,300.27,59.965,1503460803,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,821356.2,821356.2,19301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460805,2382830.00
08/23/2017 00:00,2,0.000,ALERT,212.38,298.47,60.007,1503460803,"274151322000085","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,1024334.6,1024334.6,19193,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460807,2382831.00
08/23/2017 00:00,2,0.000,ALERT,213.51,299.97,59.986,1503460803,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,808543.8,808543.8,19353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460809,2382832.00
08/23/2017 00:00,2,0.000,ALERT,213.06,300.27,59.996,1503460803,"201051344000469","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,812564.2,812564.2,19318,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460810,2382833.00
08/23/2017 00:00,2,0.000,ALERT,212.16,298.77,59.981,1503460803,"201051344000646","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,806787.2,806787.2,19307,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460812,2382834.00
08/23/2017 00:00,2,0.000,ALERT,211.93,299.37,59.986,1503460803,"274151322000052","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,1067450.7,1067450.7,19190,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460814,2382835.00
08/23/2017 00:00,2,0.000,ALERT,212.83,299.37,59.986,1503460803,"201051344000585","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,821058.3,821058.3,19303,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460816,2382836.00
08/23/2017 00:00,2,0.000,ALERT,212.61,299.67,59.944,1503460803,"201051344001230","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,811222.9,811222.9,19348,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460818,2382837.00
08/23/2017 00:00,2,0.000,ALERT,213.06,299.97,59.981,1503460803,"201051344000582","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,800143.1,800143.1,19291,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460820,2382838.00
08/23/2017 00:00,2,0.000,ALERT,212.16,299.37,59.986,1503460803,"201051344000955","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,820463.3,820463.3,19315,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460821,2382839.00
08/23/2017 00:00,2,0.000,ALERT,212.16,298.17,59.965,1503460803,"274151322000094","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,883147.4,883147.4,19607,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460823,2382840.00
08/23/2017 00:00,2,0.000,ALERT,213.06,300.87,59.975,1503460803,"201051344000579","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,830896.9,830896.9,19315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460825,2382841.00
08/23/2017 00:00,2,0.000,ALERT,212.38,299.67,59.975,1503460803,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,814570.3,814570.3,19316,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460827,2382842.00
08/23/2017 00:00,2,0.000,ALERT,212.61,299.07,60.002,1503460803,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,816789.3,816789.3,19300,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460829,2382843.00
08/23/2017 00:00,2,0.000,ALERT,212.83,298.77,59.981,1503460803,"201051344000417","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,725312.7,725312.7,19339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460830,2382844.00
08/23/2017 00:00,2,0.000,ALERT,212.38,298.47,59.986,1503460803,"274151322000083","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,1056636.8,1056636.8,19209,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460832,2382845.00
08/23/2017 00:00,2,0.000,ALERT,212.61,298.47,59.981,1503460803,"274151322000076","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1128311.1,1128311.1,19195,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460834,2382846.00
08/23/2017 00:00,2,0.000,ALERT,212.83,301.17,59.949,1503460803,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,810883.7,810883.7,19329,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460836,2382847.00
08/23/2017 00:00,2,0.000,ALERT,212.16,299.97,59.965,1503460803,"274151322000095","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,1117417.1,1117417.1,19222,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460838,2382848.00
08/23/2017 00:00,2,0.000,ALERT,212.83,300.57,59.991,1503460803,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.68,0.0,0.0,0.000,697473.0,697473.0,19292,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460839,2382849.00
08/23/2017 00:00,2,0.000,ALERT,212.61,299.07,59.970,1503460803,"201051344001025","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,817921.4,817921.4,19299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460841,2382850.00
08/23/2017 00:00,2,0.000,ALERT,213.06,300.87,59.981,1503460803,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,821918.3,821918.3,19297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460843,2382851.00
08/23/2017 00:00,2,0.000,ALERT,213.74,300.57,59.981,1503460803,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,823367.4,823367.4,19325,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460845,2382852.00
08/23/2017 00:00,2,0.000,ALERT,213.06,299.67,59.975,1503460803,"201051344000685","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,816592.4,816592.4,19342,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460846,2382853.00
08/23/2017 00:00,2,0.000,ALERT,212.83,299.07,59.970,1503460803,"201051344000917","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,813310.0,813310.0,19336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460848,2382854.00
08/23/2017 00:00,2,0.000,ALERT,212.83,299.67,59.970,1503460803,"201051344001145","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,821330.2,821330.2,19321,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460850,2382855.00
08/23/2017 00:00,2,0.000,ALERT,212.83,298.77,59.970,1503460803,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,810356.0,810356.0,19312,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460852,2382856.00
08/23/2017 00:00,2,0.000,ALERT,211.93,299.07,59.965,1503460803,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1014058.7,1014058.7,19201,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460854,2382857.00
08/23/2017 00:00,2,0.000,ALERT,213.06,298.17,59.970,1503460803,"274151322000068","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,884076.1,884076.1,19618,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460856,2382858.00
08/23/2017 00:00,2,0.000,ALERT,212.38,299.37,59.970,1503460803,"201051344001135","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,805931.6,805931.6,19273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460857,2382859.00
08/23/2017 00:00,2,0.000,ALERT,212.83,301.47,59.975,1503460803,"201051344000594","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,825403.5,825403.5,19308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460859,2382860.00
08/23/2017 00:00,2,0.000,ALERT,212.83,299.07,59.981,1503460803,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,815979.5,815979.5,19340,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460861,2382861.00
08/23/2017 00:00,2,0.000,ALERT,212.38,299.37,59.970,1503460803,"274151322000054","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,1029796.4,1029796.4,19176,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460863,2382862.00
08/23/2017 00:00,2,0.000,ALERT,213.29,300.27,59.970,1503460803,"201051344000867","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,809594.8,809594.8,19338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460865,2382863.00
08/23/2017 00:00,2,0.000,ALERT,212.61,299.37,59.975,1503460803,"201051344001093","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,813305.8,813305.8,19343,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460866,2382864.00
08/23/2017 00:00,2,0.000,ALERT,212.83,300.57,59.975,1503460803,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,831618.6,831618.6,19344,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460868,2382865.00
08/23/2017 00:00,2,0.000,ALERT,213.29,299.97,59.975,1503460803,"201051344000648","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,817895.9,817895.9,19312,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460870,2382866.00
08/23/2017 00:00,2,0.000,ALERT,213.06,300.87,59.991,1503460803,"201051344000569","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,833204.6,833204.6,19284,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460872,2382867.00
08/23/2017 00:00,2,0.000,ALERT,213.06,300.87,59.970,1503460803,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,824112.5,824112.5,19316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460873,2382868.00
08/23/2017 00:00,2,0.000,ALERT,213.06,300.27,60.012,1503460803,"201051344001158","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,807906.4,807906.4,19321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460875,2382869.00
08/23/2017 00:00,2,0.000,ALERT,213.51,300.87,59.970,1503460803,"201051344000576","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,822456.6,822456.6,19335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503460877,2382870.00
08/23/2017 00:00,2,0.000,ALERT,212.38,298.17,59.965,1503460803,"274151322000087","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1005235.1,1005235.1,19436,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503460879,2382871.00
08/23/2017 00:15,2,0.000,ALERT,213.51,299.67,59.986,1503461704,"201051344000645","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,821356.2,821356.2,19303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461706,2382872.00
08/23/2017 00:15,2,0.000,ALERT,212.38,298.77,59.975,1503461704,"274151322000085","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1024334.6,1024334.6,19195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461707,2382873.00
08/23/2017 00:15,2,0.000,ALERT,213.74,299.67,59.975,1503461704,"201051344000633","219011344069620",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,808543.8,808543.8,19355,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461709,2382874.00
08/23/2017 00:15,2,0.000,ALERT,213.06,299.67,59.981,1503461704,"201051344000469","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,812564.2,812564.2,19320,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461711,2382875.00
08/23/2017 00:15,2,0.000,ALERT,212.16,298.77,59.944,1503461704,"201051344000646","219011344069620",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,806787.2,806787.2,19309,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461713,2382876.00
08/23/2017 00:15,2,0.000,ALERT,211.93,297.87,59.970,1503461704,"274151322000052","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,1067450.7,1067450.7,19192,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461715,2382877.00
08/23/2017 00:15,2,0.000,ALERT,212.61,299.07,59.975,1503461704,"201051344000585","219011344069620",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,821058.3,821058.3,19305,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461717,2382878.00
08/23/2017 00:15,2,0.000,ALERT,212.61,299.37,59.965,1503461704,"201051344001230","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,811222.9,811222.9,19350,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461718,2382879.00
08/23/2017 00:15,2,0.000,ALERT,213.06,299.97,59.996,1503461704,"201051344000582","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,800143.1,800143.1,19293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461720,2382880.00
08/23/2017 00:15,2,0.000,ALERT,212.38,299.07,59.981,1503461704,"201051344000955","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,820463.3,820463.3,19317,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461722,2382881.00
08/23/2017 00:15,2,0.000,ALERT,212.38,298.17,59.981,1503461704,"274151322000094","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,883147.4,883147.4,19609,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461724,2382882.00
08/23/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1503461704,"201051344000579","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,830896.9,830896.9,19317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461726,2382883.00
08/23/2017 00:15,2,0.000,ALERT,212.61,299.67,59.975,1503461704,"201051344000890","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,814570.3,814570.3,19318,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461727,2382884.00
08/23/2017 00:15,2,0.000,ALERT,212.83,299.07,59.991,1503461704,"201051344000438","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,816789.3,816789.3,19302,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461729,2382885.00
08/23/2017 00:15,2,0.000,ALERT,212.83,298.77,59.986,1503461704,"201051344000417","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,725312.7,725312.7,19341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461731,2382886.00
08/23/2017 00:15,2,0.000,ALERT,212.16,299.07,59.996,1503461704,"274151322000083","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,1056636.8,1056636.8,19211,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461733,2382887.00
08/23/2017 00:15,2,0.000,ALERT,213.06,298.47,59.981,1503461704,"274151322000076","219011344069620",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,1128311.1,1128311.1,19197,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461734,2382888.00
08/23/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1503461704,"201051344000868","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,810883.7,810883.7,19331,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461736,2382889.00
08/23/2017 00:15,2,0.000,ALERT,212.16,299.37,59.996,1503461704,"274151322000095","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,1117417.1,1117417.1,19224,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461738,2382890.00
08/23/2017 00:15,2,0.000,ALERT,213.06,299.97,59.991,1503461704,"201051344000988","219011344069620",0.00,16.30,0,294.86,302.07,0.0,0.0,0.000,697473.0,697473.0,19294,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461740,2382891.00
08/23/2017 00:15,2,0.000,ALERT,212.38,298.47,59.975,1503461704,"201051344001025","219011344069620",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,817921.4,817921.4,19301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461742,2382892.00
08/23/2017 00:15,2,0.000,ALERT,213.06,300.27,59.986,1503461704,"201051344000458","219011344069620",0.00,17.00,0,297.26,303.28,0.0,0.0,0.000,821918.3,821918.3,19299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461743,2382893.00
08/23/2017 00:15,2,0.000,ALERT,213.51,299.67,59.975,1503461704,"201051344000853","219011344069620",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,823367.4,823367.4,19327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461745,2382894.00
08/23/2017 00:15,2,0.000,ALERT,212.83,298.77,60.002,1503461704,"201051344000685","219011344069620",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,816592.4,816592.4,19344,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461747,2382895.00
08/23/2017 00:15,2,0.000,ALERT,212.61,298.47,59.975,1503461704,"201051344000917","219011344069620",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,813310.0,813310.0,19338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461749,2382896.00
08/23/2017 00:15,2,0.000,ALERT,212.83,299.37,59.970,1503461704,"201051344001145","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,821330.2,821330.2,19323,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461751,2382897.00
08/23/2017 00:15,2,0.000,ALERT,212.61,298.17,59.981,1503461704,"201051344000651","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,810356.0,810356.0,19314,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461752,2382898.00
08/23/2017 00:15,2,0.000,ALERT,211.70,298.47,59.970,1503461704,"274151322000088","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,1014058.7,1014058.7,19203,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461754,2382899.00
08/23/2017 00:15,2,0.000,ALERT,212.61,297.57,59.970,1503461704,"274151322000068","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,884076.1,884076.1,19620,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461756,2382900.00
08/23/2017 00:15,2,0.000,ALERT,212.16,298.77,60.012,1503461704,"201051344001135","219011344069620",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,805931.6,805931.6,19275,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461758,2382901.00
08/23/2017 00:15,2,0.000,ALERT,212.61,300.57,59.986,1503461704,"201051344000594","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,825403.5,825403.5,19310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461760,2382902.00
08/23/2017 00:15,2,0.000,ALERT,212.61,298.77,59.975,1503461704,"201051344001203","219011344069620",0.00,16.00,0,295.76,302.37,0.0,0.0,0.000,815979.5,815979.5,19342,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461762,2382903.00
08/23/2017 00:15,2,0.000,ALERT,211.93,298.17,59.928,1503461704,"274151322000054","219011344069620",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,1029796.4,1029796.4,19178,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461763,2382904.00
08/23/2017 00:15,2,0.000,ALERT,213.06,299.67,59.970,1503461704,"201051344000867","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,809594.8,809594.8,19340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461765,2382905.00
08/23/2017 00:15,2,0.000,ALERT,212.61,298.77,59.965,1503461704,"201051344001093","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,813305.8,813305.8,19345,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461767,2382906.00
08/23/2017 00:15,2,0.000,ALERT,212.61,299.97,59.959,1503461704,"201051344000900","219011344069620",0.00,16.00,0,296.96,302.37,0.0,0.0,0.000,831618.6,831618.6,19346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461769,2382907.00
08/23/2017 00:15,2,0.000,ALERT,213.06,299.37,59.938,1503461704,"201051344000648","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,817895.9,817895.9,19314,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461771,2382908.00
08/23/2017 00:15,2,0.000,ALERT,212.61,299.97,59.970,1503461704,"201051344000569","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,833204.6,833204.6,19286,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461773,2382909.00
08/23/2017 00:15,2,0.000,ALERT,212.83,299.97,59.970,1503461704,"201051344000983","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,824112.5,824112.5,19318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503461775,2382910.00
08/23/2017 00:15,2,0.000,ALERT,212.61,299.37,59.975,1503461704,"201051344001158","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,807906.4,807906.4,19323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461776,2382911.00
08/23/2017 00:15,2,0.000,ALERT,213.29,299.97,59.975,1503461704,"201051344000576","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,822456.6,822456.6,19337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461778,2382912.00
08/23/2017 00:15,2,0.000,ALERT,212.38,297.26,59.959,1503461704,"274151322000087","219011344069620",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,1005235.1,1005235.1,19438,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503461780,2382913.00
08/23/2017 00:30,2,0.000,ALERT,213.74,300.27,59.981,1503462603,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,821356.2,821356.2,19305,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462605,2382914.00
08/23/2017 00:30,2,0.000,ALERT,212.61,298.47,59.975,1503462603,"274151322000085","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1024334.6,1024334.6,19197,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462607,2382915.00
08/23/2017 00:30,2,0.000,ALERT,213.74,299.97,59.986,1503462603,"201051344000633","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,808543.8,808543.8,19357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462609,2382916.00
08/23/2017 00:30,2,0.000,ALERT,213.51,300.27,59.954,1503462603,"201051344000469","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,812564.2,812564.2,19322,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462610,2382917.00
08/23/2017 00:30,2,0.000,ALERT,212.38,299.07,59.949,1503462603,"201051344000646","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,806787.2,806787.2,19311,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462612,2382918.00
08/23/2017 00:30,2,0.000,ALERT,212.16,299.07,59.975,1503462603,"274151322000052","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1067450.7,1067450.7,19194,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462614,2382919.00
08/23/2017 00:30,2,0.000,ALERT,213.06,299.37,59.991,1503462603,"201051344000585","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,821058.3,821058.3,19307,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462616,2382920.00
08/23/2017 00:30,2,0.000,ALERT,212.61,299.67,60.012,1503462603,"201051344001230","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,811222.9,811222.9,19352,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462618,2382921.00
08/23/2017 00:30,2,0.000,ALERT,213.29,300.27,60.007,1503462603,"201051344000582","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,800143.1,800143.1,19295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462619,2382922.00
08/23/2017 00:30,2,0.000,ALERT,212.38,299.37,59.954,1503462603,"201051344000955","219011344069620",0.00,16.00,0,297.57,300.57,0.0,0.0,0.000,820463.3,820463.3,19319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462621,2382923.00
08/23/2017 00:30,2,0.000,ALERT,212.61,298.17,59.975,1503462603,"274151322000094","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,883147.4,883147.4,19611,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462623,2382924.00
08/23/2017 00:30,2,0.000,ALERT,213.29,300.87,60.007,1503462603,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,830896.9,830896.9,19319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462625,2382925.00
08/23/2017 00:30,2,0.000,ALERT,212.61,299.67,59.981,1503462603,"201051344000890","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,814570.3,814570.3,19320,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462626,2382926.00
08/23/2017 00:30,2,0.000,ALERT,213.06,299.37,59.975,1503462603,"201051344000438","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,816789.3,816789.3,19304,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462628,2382927.00
08/23/2017 00:30,2,0.000,ALERT,213.06,298.77,59.975,1503462603,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,725312.7,725312.7,19343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462630,2382928.00
08/23/2017 00:30,2,0.000,ALERT,212.61,299.07,59.954,1503462603,"274151322000083","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1056636.8,1056636.8,19213,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462632,2382929.00
08/23/2017 00:30,2,0.000,ALERT,213.06,298.77,59.954,1503462603,"274151322000076","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1128311.1,1128311.1,19199,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462634,2382930.00
08/23/2017 00:30,2,0.000,ALERT,213.06,300.87,59.981,1503462603,"201051344000868","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,810883.7,810883.7,19333,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462636,2382931.00
08/23/2017 00:30,2,0.000,ALERT,212.61,299.37,59.986,1503462603,"274151322000095","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1117417.1,1117417.1,19226,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462638,2382932.00
08/23/2017 00:30,2,0.000,ALERT,213.06,300.27,59.991,1503462603,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,697473.0,697473.0,19296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462640,2382933.00
08/23/2017 00:30,2,0.000,ALERT,212.61,298.47,59.965,1503462603,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,817921.4,817921.4,19303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462641,2382934.00
08/23/2017 00:30,2,0.000,ALERT,213.06,300.27,59.975,1503462603,"201051344000458","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,821918.3,821918.3,19301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462643,2382935.00
08/23/2017 00:30,2,0.000,ALERT,213.74,299.97,59.959,1503462603,"201051344000853","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,823367.4,823367.4,19329,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462645,2382936.00
08/23/2017 00:30,2,0.000,ALERT,213.29,299.37,59.981,1503462603,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,816592.4,816592.4,19346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462647,2382937.00
08/23/2017 00:30,2,0.000,ALERT,212.83,298.77,59.959,1503462603,"201051344000917","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,813310.0,813310.0,19340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462649,2382938.00
08/23/2017 00:30,2,0.000,ALERT,213.06,299.67,59.986,1503462603,"201051344001145","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,821330.2,821330.2,19325,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462650,2382939.00
08/23/2017 00:30,2,0.000,ALERT,213.06,298.47,59.981,1503462603,"201051344000651","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,810356.0,810356.0,19316,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462652,2382940.00
08/23/2017 00:30,2,0.000,ALERT,212.16,299.07,59.981,1503462603,"274151322000088","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1014058.7,1014058.7,19205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462654,2382941.00
08/23/2017 00:30,2,0.000,ALERT,213.29,298.17,59.986,1503462603,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.37,0.0,0.0,0.000,884076.1,884076.1,19622,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462656,2382942.00
08/23/2017 00:30,2,0.000,ALERT,212.61,299.07,60.007,1503462603,"201051344001135","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,805931.6,805931.6,19277,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462658,2382943.00
08/23/2017 00:30,2,0.000,ALERT,212.83,300.87,59.991,1503462603,"201051344000594","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,825403.5,825403.5,19312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462660,2382944.00
08/23/2017 00:30,2,0.000,ALERT,213.06,299.37,60.012,1503462603,"201051344001203","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,815979.5,815979.5,19344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462661,2382945.00
08/23/2017 00:30,2,0.000,ALERT,212.61,299.67,59.981,1503462603,"274151322000054","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1029796.4,1029796.4,19180,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462663,2382946.00
08/23/2017 00:30,2,0.000,ALERT,213.51,299.97,59.991,1503462603,"201051344000867","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,809594.8,809594.8,19342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462665,2382947.00
08/23/2017 00:30,2,0.000,ALERT,213.06,299.37,59.996,1503462603,"201051344001093","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,813305.8,813305.8,19347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462667,2382948.00
08/23/2017 00:30,2,0.000,ALERT,213.06,300.27,59.986,1503462603,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,831618.6,831618.6,19348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462669,2382949.00
08/23/2017 00:30,2,0.000,ALERT,213.51,299.67,59.991,1503462603,"201051344000648","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,817895.9,817895.9,19316,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462671,2382950.00
08/23/2017 00:30,2,0.000,ALERT,213.06,300.87,59.986,1503462603,"201051344000569","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,833204.6,833204.6,19288,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503462672,2382951.00
08/23/2017 00:30,2,0.000,ALERT,213.29,300.57,59.986,1503462603,"201051344000983","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,824112.5,824112.5,19320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462674,2382952.00
08/23/2017 00:30,2,0.000,ALERT,213.29,300.27,59.959,1503462603,"201051344001158","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,807906.4,807906.4,19325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462676,2382953.00
08/23/2017 00:30,2,0.000,ALERT,213.74,301.17,59.991,1503462603,"201051344000576","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,822456.6,822456.6,19339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462678,2382954.00
08/23/2017 00:30,2,0.000,ALERT,212.61,298.47,59.975,1503462603,"274151322000087","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1005235.1,1005235.1,19440,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503462680,2382955.00
08/23/2017 00:45,2,0.000,ALERT,213.74,300.57,60.012,1503463503,"201051344000645","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,821356.2,821356.2,19307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463505,2382956.00
08/23/2017 00:45,2,0.000,ALERT,212.61,299.07,59.986,1503463503,"274151322000085","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,1024334.6,1024334.6,19199,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503463507,2382957.00
08/23/2017 00:45,2,0.000,ALERT,213.96,300.27,59.986,1503463503,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,808543.8,808543.8,19359,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463508,2382958.00
08/23/2017 00:45,2,0.000,ALERT,213.51,300.57,59.975,1503463503,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,812564.2,812564.2,19324,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503463510,2382959.00
08/23/2017 00:45,2,0.000,ALERT,212.61,299.67,59.981,1503463503,"201051344000646","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,806787.2,806787.2,19313,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463512,2382960.00
08/23/2017 00:45,2,0.000,ALERT,212.38,299.97,59.981,1503463503,"274151322000052","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1067450.7,1067450.7,19196,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463514,2382961.00
08/23/2017 00:45,2,0.000,ALERT,213.06,299.97,59.991,1503463503,"201051344000585","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,821058.3,821058.3,19309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463516,2382962.00
08/23/2017 00:45,2,0.000,ALERT,213.06,300.27,59.975,1503463503,"201051344001230","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,811222.9,811222.9,19354,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463517,2382963.00
08/23/2017 00:45,2,0.000,ALERT,213.51,300.87,59.981,1503463503,"201051344000582","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,800143.1,800143.1,19297,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463519,2382964.00
08/23/2017 00:45,2,0.000,ALERT,212.61,300.27,59.986,1503463503,"201051344000955","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,820463.3,820463.3,19321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463521,2382965.00
08/23/2017 00:45,2,0.000,ALERT,212.83,299.07,59.981,1503463503,"274151322000094","219011344069620",0.00,16.30,0,296.96,299.97,0.0,0.0,0.000,883147.4,883147.4,19613,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463523,2382966.00
08/23/2017 00:45,2,0.000,ALERT,213.29,301.47,59.981,1503463503,"201051344000579","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,830896.9,830896.9,19321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463525,2382967.00
08/23/2017 00:45,2,0.000,ALERT,213.06,300.27,59.986,1503463503,"201051344000890","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,814570.3,814570.3,19322,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463527,2382968.00
08/23/2017 00:45,2,0.000,ALERT,213.06,299.97,59.981,1503463503,"201051344000438","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,816789.3,816789.3,19306,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463529,2382969.00
08/23/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1503463503,"201051344000417","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,725312.7,725312.7,19345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463530,2382970.00
08/23/2017 00:45,2,0.000,ALERT,212.61,299.37,59.986,1503463503,"274151322000083","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,1056636.8,1056636.8,19215,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463532,2382971.00
08/23/2017 00:45,2,0.000,ALERT,213.29,299.67,59.981,1503463503,"274151322000076","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1128311.1,1128311.1,19201,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463534,2382972.00
08/23/2017 00:45,2,0.000,ALERT,212.83,300.87,59.959,1503463503,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,810883.7,810883.7,19335,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463536,2382973.00
