ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 00:45,2,0.000,ALERT,212.61,300.27,59.981,1503463503,"274151322000095","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1117417.1,1117417.1,19228,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463538,2382974.00
08/23/2017 00:45,2,0.000,ALERT,213.29,300.57,59.981,1503463503,"201051344000988","219011344069620",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,697473.0,697473.0,19298,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463539,2382975.00
08/23/2017 00:45,2,0.000,ALERT,212.83,299.37,59.981,1503463503,"201051344001025","219011344069620",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,817921.4,817921.4,19305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463541,2382976.00
08/23/2017 00:45,2,0.000,ALERT,213.29,300.87,59.986,1503463503,"201051344000458","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,821918.3,821918.3,19303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503463543,2382977.00
08/23/2017 00:45,2,0.000,ALERT,213.74,300.57,60.034,1503463503,"201051344000853","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,823367.4,823367.4,19331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463545,2382978.00
08/23/2017 00:45,2,0.000,ALERT,213.06,299.67,59.986,1503463503,"201051344000685","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,816592.4,816592.4,19348,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463546,2382979.00
08/23/2017 00:45,2,0.000,ALERT,212.83,299.37,59.986,1503463503,"201051344000917","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,813310.0,813310.0,19342,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463548,2382980.00
08/23/2017 00:45,2,0.000,ALERT,213.06,300.27,59.975,1503463503,"201051344001145","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,821330.2,821330.2,19327,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463550,2382981.00
08/23/2017 00:45,2,0.000,ALERT,213.06,299.37,59.986,1503463503,"201051344000651","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,810356.0,810356.0,19318,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463552,2382982.00
08/23/2017 00:45,2,0.000,ALERT,212.16,298.47,59.981,1503463503,"274151322000088","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,1014058.7,1014058.7,19207,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503463554,2382983.00
08/23/2017 00:45,2,0.000,ALERT,213.06,298.17,59.986,1503463503,"274151322000068","219011344069620",0.00,17.30,0,296.66,299.67,0.0,0.0,0.000,884076.1,884076.1,19624,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463556,2382984.00
08/23/2017 00:45,2,0.000,ALERT,212.61,299.97,59.991,1503463503,"201051344001135","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,805931.6,805931.6,19279,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463558,2382985.00
08/23/2017 00:45,2,0.000,ALERT,213.06,301.47,60.034,1503463503,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,825403.5,825403.5,19314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463559,2382986.00
08/23/2017 00:45,2,0.000,ALERT,213.06,299.67,59.986,1503463503,"201051344001203","219011344069620",0.00,15.80,0,297.26,303.28,0.0,0.0,0.000,815979.5,815979.5,19346,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463561,2382987.00
08/23/2017 00:45,2,0.000,ALERT,212.38,299.37,59.981,1503463503,"274151322000054","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1029796.4,1029796.4,19182,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463563,2382988.00
08/23/2017 00:45,2,0.000,ALERT,213.51,300.27,59.959,1503463503,"201051344000867","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,809594.8,809594.8,19344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503463565,2382989.00
08/23/2017 00:45,2,0.000,ALERT,213.06,299.97,59.986,1503463503,"201051344001093","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,813305.8,813305.8,19349,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463567,2382990.00
08/23/2017 00:45,2,0.000,ALERT,213.51,300.87,59.949,1503463503,"201051344000900","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,831618.6,831618.6,19350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503463568,2382991.00
08/23/2017 00:45,2,0.000,ALERT,213.74,300.27,59.981,1503463503,"201051344000648","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,817895.9,817895.9,19318,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463570,2382992.00
08/23/2017 00:45,2,0.000,ALERT,213.51,301.17,59.981,1503463503,"201051344000569","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,833204.6,833204.6,19290,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463572,2382993.00
08/23/2017 00:45,2,0.000,ALERT,213.29,300.87,59.975,1503463503,"201051344000983","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,824112.5,824112.5,19322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463574,2382994.00
08/23/2017 00:45,2,0.000,ALERT,213.51,300.27,59.938,1503463503,"201051344001158","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,807906.4,807906.4,19327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463576,2382995.00
08/23/2017 00:45,2,0.000,ALERT,213.96,301.17,59.981,1503463503,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,822456.6,822456.6,19341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503463577,2382996.00
08/23/2017 00:45,2,0.000,ALERT,212.61,298.47,59.970,1503463503,"274151322000087","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,1005235.1,1005235.1,19442,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503463579,2382997.00
08/23/2017 01:00,2,0.000,ALERT,214.19,301.47,59.959,1503464404,"201051344000645","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,821356.2,821356.2,19309,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464406,2382998.00
08/23/2017 01:00,2,0.000,ALERT,213.06,300.27,59.944,1503464404,"274151322000085","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,1024334.6,1024334.6,19201,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464407,2382999.00
08/23/2017 01:00,2,0.000,ALERT,214.41,301.47,59.959,1503464404,"201051344000633","219011344069620",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,808543.8,808543.8,19361,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464409,2383000.00
08/23/2017 01:00,2,0.000,ALERT,213.96,301.77,59.922,1503464404,"201051344000469","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,812564.2,812564.2,19326,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464411,2383001.00
08/23/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1503464404,"201051344000646","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,806787.2,806787.2,19315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464413,2383002.00
08/23/2017 01:00,2,0.000,ALERT,212.83,299.67,59.954,1503464404,"274151322000052","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,1067450.7,1067450.7,19198,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464415,2383003.00
08/23/2017 01:00,2,0.000,ALERT,213.51,300.57,59.970,1503464404,"201051344000585","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,821058.3,821058.3,19311,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464417,2383004.00
08/23/2017 01:00,2,0.000,ALERT,213.29,300.87,59.965,1503464404,"201051344001230","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,811222.9,811222.9,19356,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464419,2383005.00
08/23/2017 01:00,2,0.000,ALERT,213.96,301.47,59.965,1503464404,"201051344000582","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,800143.1,800143.1,19299,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464421,2383006.00
08/23/2017 01:00,2,0.000,ALERT,213.06,300.57,59.959,1503464404,"201051344000955","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,820463.3,820463.3,19323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464422,2383007.00
08/23/2017 01:00,2,0.000,ALERT,213.06,299.67,59.949,1503464404,"274151322000094","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,883147.4,883147.4,19615,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464424,2383008.00
08/23/2017 01:00,2,0.000,ALERT,213.74,302.37,59.954,1503464404,"201051344000579","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,830896.9,830896.9,19323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464426,2383009.00
08/23/2017 01:00,2,0.000,ALERT,213.29,301.17,59.959,1503464404,"201051344000890","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,814570.3,814570.3,19324,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464428,2383010.00
08/23/2017 01:00,2,0.000,ALERT,213.51,300.57,59.922,1503464404,"201051344000438","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,816789.3,816789.3,19308,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464430,2383011.00
08/23/2017 01:00,2,0.000,ALERT,213.51,299.97,59.959,1503464404,"201051344000417","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,725312.7,725312.7,19347,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464432,2383012.00
08/23/2017 01:00,2,0.000,ALERT,213.06,300.87,59.959,1503464404,"274151322000083","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,1056636.8,1056636.8,19217,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464433,2383013.00
08/23/2017 01:00,2,0.000,ALERT,213.51,299.67,59.949,1503464404,"274151322000076","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,1128311.1,1128311.1,19203,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464435,2383014.00
08/23/2017 01:00,2,0.000,ALERT,213.74,302.37,59.959,1503464404,"201051344000868","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,810883.7,810883.7,19337,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464437,2383015.00
08/23/2017 01:00,2,0.000,ALERT,212.83,300.87,59.965,1503464404,"274151322000095","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,1117417.1,1117417.1,19230,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464439,2383016.00
08/23/2017 01:00,2,0.000,ALERT,213.51,301.47,59.944,1503464404,"201051344000988","219011344069620",0.00,16.00,0,295.76,302.68,0.0,0.0,0.000,697473.0,697473.0,19300,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464441,2383017.00
08/23/2017 01:00,2,0.000,ALERT,213.29,299.97,59.933,1503464404,"201051344001025","219011344069620",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,817921.4,817921.4,19307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464442,2383018.00
08/23/2017 01:00,2,0.000,ALERT,213.74,301.77,59.970,1503464404,"201051344000458","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,821918.3,821918.3,19305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464444,2383019.00
08/23/2017 01:00,2,0.000,ALERT,214.19,301.47,59.965,1503464404,"201051344000853","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,823367.4,823367.4,19333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464446,2383020.00
08/23/2017 01:00,2,0.000,ALERT,213.51,300.57,59.965,1503464404,"201051344000685","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,816592.4,816592.4,19350,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464448,2383021.00
08/23/2017 01:00,2,0.000,ALERT,213.51,300.27,59.981,1503464404,"201051344000917","219011344069620",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,813310.0,813310.0,19344,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464449,2383022.00
08/23/2017 01:00,2,0.000,ALERT,213.74,300.87,59.965,1503464404,"201051344001145","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,821330.2,821330.2,19329,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464451,2383023.00
08/23/2017 01:00,2,0.000,ALERT,213.51,299.67,60.007,1503464404,"201051344000651","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,810356.0,810356.0,19320,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464453,2383024.00
08/23/2017 01:00,2,0.000,ALERT,212.61,300.57,59.996,1503464404,"274151322000088","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,1014058.7,1014058.7,19209,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464455,2383025.00
08/23/2017 01:00,2,0.000,ALERT,213.51,299.37,59.965,1503464404,"274151322000068","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,884076.1,884076.1,19626,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464457,2383026.00
08/23/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1503464404,"201051344001135","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,805931.6,805931.6,19281,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464458,2383027.00
08/23/2017 01:00,2,0.000,ALERT,213.51,302.07,59.991,1503464404,"201051344000594","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,825403.5,825403.5,19316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464461,2383028.00
08/23/2017 01:00,2,0.000,ALERT,213.51,300.27,59.965,1503464404,"201051344001203","219011344069620",0.00,15.80,0,297.26,303.58,0.0,0.0,0.000,815979.5,815979.5,19348,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464462,2383029.00
08/23/2017 01:00,2,0.000,ALERT,212.83,300.87,59.991,1503464404,"274151322000054","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,1029796.4,1029796.4,19184,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464464,2383030.00
08/23/2017 01:00,2,0.000,ALERT,213.96,301.17,59.965,1503464404,"201051344000867","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,809594.8,809594.8,19346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464466,2383031.00
08/23/2017 01:00,2,0.000,ALERT,213.29,300.27,59.965,1503464404,"201051344001093","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,813305.8,813305.8,19351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464468,2383032.00
08/23/2017 01:00,2,0.000,ALERT,213.74,301.47,59.975,1503464404,"201051344000900","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,831618.6,831618.6,19352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464469,2383033.00
08/23/2017 01:00,2,0.000,ALERT,213.96,301.17,59.965,1503464404,"201051344000648","219011344069620",0.00,15.50,0,297.57,303.28,0.0,0.0,0.000,817895.9,817895.9,19320,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464471,2383034.00
08/23/2017 01:00,2,0.000,ALERT,213.74,302.07,59.965,1503464404,"201051344000569","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,833204.6,833204.6,19292,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464473,2383035.00
08/23/2017 01:00,2,0.000,ALERT,213.74,301.77,59.975,1503464404,"201051344000983","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,824112.5,824112.5,19324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503464475,2383036.00
08/23/2017 01:00,2,0.000,ALERT,213.74,301.17,59.965,1503464404,"201051344001158","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,807906.4,807906.4,19329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464477,2383037.00
08/23/2017 01:00,2,0.000,ALERT,214.19,302.07,59.959,1503464404,"201051344000576","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,822456.6,822456.6,19343,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464478,2383038.00
08/23/2017 01:00,2,0.000,ALERT,213.06,299.67,59.954,1503464404,"274151322000087","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,1005235.1,1005235.1,19444,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503464480,2383039.00
08/23/2017 01:15,2,0.000,ALERT,214.19,301.47,59.965,1503465304,"201051344000645","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,821356.2,821356.2,19311,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465306,2383040.00
08/23/2017 01:15,2,0.000,ALERT,213.29,299.67,59.965,1503465304,"274151322000085","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,1024334.6,1024334.6,19203,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465308,2383041.00
08/23/2017 01:15,2,0.000,ALERT,214.41,301.47,59.965,1503465304,"201051344000633","219011344069620",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,808543.8,808543.8,19363,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465309,2383042.00
08/23/2017 01:15,2,0.000,ALERT,213.96,301.77,59.959,1503465304,"201051344000469","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,812564.2,812564.2,19328,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465311,2383043.00
08/23/2017 01:15,2,0.000,ALERT,213.06,300.27,59.959,1503465304,"201051344000646","219011344069620",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,806787.2,806787.2,19317,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465313,2383044.00
08/23/2017 01:15,2,0.000,ALERT,212.83,299.67,59.965,1503465304,"274151322000052","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,1067450.7,1067450.7,19200,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465315,2383045.00
08/23/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1503465304,"201051344000585","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,821058.3,821058.3,19313,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465317,2383046.00
08/23/2017 01:15,2,0.000,ALERT,213.29,300.87,59.965,1503465304,"201051344001230","219011344069620",0.00,15.50,0,298.47,304.18,0.0,0.0,0.000,811222.9,811222.9,19358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465318,2383047.00
08/23/2017 01:15,2,0.000,ALERT,213.74,301.47,59.959,1503465304,"201051344000582","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,800143.1,800143.1,19301,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465320,2383048.00
08/23/2017 01:15,2,0.000,ALERT,213.06,300.87,59.965,1503465304,"201051344000955","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,820463.3,820463.3,19325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465322,2383049.00
08/23/2017 01:15,2,0.000,ALERT,213.06,299.37,59.959,1503465304,"274151322000094","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,883147.4,883147.4,19617,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465324,2383050.00
08/23/2017 01:15,2,0.000,ALERT,213.74,302.37,59.970,1503465304,"201051344000579","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,830896.9,830896.9,19325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465325,2383051.00
08/23/2017 01:15,2,0.000,ALERT,213.29,301.17,60.007,1503465304,"201051344000890","219011344069620",0.00,15.80,0,299.07,305.38,0.0,0.0,0.000,814570.3,814570.3,19326,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465327,2383052.00
08/23/2017 01:15,2,0.000,ALERT,213.51,300.57,59.991,1503465304,"201051344000438","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,816789.3,816789.3,19310,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465329,2383053.00
08/23/2017 01:15,2,0.000,ALERT,213.51,299.97,59.938,1503465304,"201051344000417","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,725312.7,725312.7,19349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465331,2383054.00
08/23/2017 01:15,2,0.000,ALERT,213.29,299.97,59.970,1503465304,"274151322000083","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,1056636.8,1056636.8,19219,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465333,2383055.00
08/23/2017 01:15,2,0.000,ALERT,213.74,299.67,59.970,1503465304,"274151322000076","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,1128311.1,1128311.1,19205,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465335,2383056.00
08/23/2017 01:15,2,0.000,ALERT,213.74,302.37,59.970,1503465304,"201051344000868","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,810883.7,810883.7,19339,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465337,2383057.00
08/23/2017 01:15,2,0.000,ALERT,213.06,301.17,59.959,1503465304,"274151322000095","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,1117417.1,1117417.1,19232,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465339,2383058.00
08/23/2017 01:15,2,0.000,ALERT,213.74,301.77,59.981,1503465304,"201051344000988","219011344069620",0.00,15.80,0,297.26,304.48,0.0,0.0,0.000,697473.0,697473.0,19302,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465340,2383059.00
08/23/2017 01:15,2,0.000,ALERT,213.29,299.97,59.975,1503465304,"201051344001025","219011344069620",0.00,15.30,0,298.17,304.48,0.0,0.0,0.000,817921.4,817921.4,19309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465342,2383060.00
08/23/2017 01:15,2,0.000,ALERT,213.74,301.77,59.986,1503465304,"201051344000458","219011344069620",0.00,16.30,0,299.67,305.38,0.0,0.0,0.000,821918.3,821918.3,19307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465344,2383061.00
08/23/2017 01:15,2,0.000,ALERT,214.41,301.77,59.981,1503465304,"201051344000853","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,823367.4,823367.4,19335,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465346,2383062.00
08/23/2017 01:15,2,0.000,ALERT,213.74,300.57,59.981,1503465304,"201051344000685","219011344069620",0.00,15.80,0,298.47,304.18,0.0,0.0,0.000,816592.4,816592.4,19352,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465348,2383063.00
08/23/2017 01:15,2,0.000,ALERT,213.51,299.97,59.975,1503465304,"201051344000917","219011344069620",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,813310.0,813310.0,19346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465349,2383064.00
08/23/2017 01:15,2,0.000,ALERT,213.74,300.87,59.996,1503465304,"201051344001145","219011344069620",0.00,15.50,0,299.07,305.08,0.0,0.0,0.000,821330.2,821330.2,19331,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465351,2383065.00
08/23/2017 01:15,2,0.000,ALERT,213.51,299.97,59.981,1503465304,"201051344000651","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,810356.0,810356.0,19322,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465353,2383066.00
08/23/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1503465304,"274151322000088","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,1014058.7,1014058.7,19211,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465355,2383067.00
08/23/2017 01:15,2,0.000,ALERT,213.74,299.37,59.975,1503465304,"274151322000068","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,884076.1,884076.1,19628,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465356,2383068.00
08/23/2017 01:15,2,0.000,ALERT,213.06,300.57,60.023,1503465304,"201051344001135","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,805931.6,805931.6,19283,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465358,2383069.00
08/23/2017 01:15,2,0.000,ALERT,213.51,302.07,60.012,1503465304,"201051344000594","219011344069620",0.00,15.80,0,299.67,305.08,0.0,0.0,0.000,825403.5,825403.5,19318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465360,2383070.00
08/23/2017 01:15,2,0.000,ALERT,213.51,300.27,59.986,1503465304,"201051344001203","219011344069620",0.00,15.50,0,298.77,305.68,0.0,0.0,0.000,815979.5,815979.5,19350,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465362,2383071.00
08/23/2017 01:15,2,0.000,ALERT,213.06,300.87,59.975,1503465304,"274151322000054","219011344069620",0.00,17.00,0,298.47,303.88,0.0,0.0,0.000,1029796.4,1029796.4,19186,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465364,2383072.00
08/23/2017 01:15,2,0.000,ALERT,213.96,301.47,59.986,1503465304,"201051344000867","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,809594.8,809594.8,19348,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465365,2383073.00
08/23/2017 01:15,2,0.000,ALERT,213.51,300.57,59.986,1503465304,"201051344001093","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,813305.8,813305.8,19353,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465367,2383074.00
08/23/2017 01:15,2,0.000,ALERT,213.74,301.77,59.991,1503465304,"201051344000900","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,831618.6,831618.6,19354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465369,2383075.00
08/23/2017 01:15,2,0.000,ALERT,213.96,301.17,59.991,1503465304,"201051344000648","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,817895.9,817895.9,19322,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465371,2383076.00
08/23/2017 01:15,2,0.000,ALERT,213.74,302.07,59.986,1503465304,"201051344000569","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,833204.6,833204.6,19294,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465373,2383077.00
08/23/2017 01:15,2,0.000,ALERT,213.74,302.07,59.996,1503465304,"201051344000983","219011344069620",0.00,15.80,0,299.67,305.08,0.0,0.0,0.000,824112.5,824112.5,19326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465374,2383078.00
08/23/2017 01:15,2,0.000,ALERT,213.96,301.47,59.991,1503465304,"201051344001158","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,807906.4,807906.4,19331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465376,2383079.00
08/23/2017 01:15,2,0.000,ALERT,214.41,302.37,60.002,1503465304,"201051344000576","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,822456.6,822456.6,19345,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503465378,2383080.00
08/23/2017 01:15,2,0.000,ALERT,213.29,299.37,59.991,1503465304,"274151322000087","219011344069620",0.00,17.00,0,297.87,303.28,0.0,0.0,0.000,1005235.1,1005235.1,19446,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503465380,2383081.00
08/23/2017 01:30,2,0.000,ALERT,212.83,299.97,59.965,1503466203,"201051344000645","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,821356.2,821356.2,19313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466205,2383082.00
08/23/2017 01:30,2,0.000,ALERT,211.93,298.47,59.991,1503466203,"274151322000085","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,1024334.6,1024334.6,19205,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466207,2383083.00
08/23/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1503466203,"201051344000633","219011344069620",0.00,15.30,0,296.36,302.68,0.0,0.0,0.000,808543.8,808543.8,19365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466209,2383084.00
08/23/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1503466203,"201051344000469","219011344069620",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,812564.2,812564.2,19330,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466211,2383085.00
08/23/2017 01:30,2,0.000,ALERT,211.70,299.07,59.986,1503466203,"201051344000646","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,806787.2,806787.2,19319,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466213,2383086.00
08/23/2017 01:30,2,0.000,ALERT,211.70,299.37,59.986,1503466203,"274151322000052","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,1067450.7,1067450.7,19202,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466214,2383087.00
08/23/2017 01:30,2,0.000,ALERT,212.38,299.37,59.986,1503466203,"201051344000585","219011344069620",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,821058.3,821058.3,19315,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466216,2383088.00
08/23/2017 01:30,2,0.000,ALERT,212.16,299.67,59.996,1503466203,"201051344001230","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,811222.9,811222.9,19360,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466218,2383089.00
08/23/2017 01:30,2,0.000,ALERT,212.61,299.97,60.002,1503466203,"201051344000582","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,800143.1,800143.1,19303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466220,2383090.00
08/23/2017 01:30,2,0.000,ALERT,211.70,299.07,59.991,1503466203,"201051344000955","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,820463.3,820463.3,19327,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466222,2383091.00
08/23/2017 01:30,2,0.000,ALERT,211.93,298.17,59.991,1503466203,"274151322000094","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,883147.4,883147.4,19619,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466223,2383092.00
08/23/2017 01:30,2,0.000,ALERT,212.38,300.57,59.986,1503466203,"201051344000579","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,830896.9,830896.9,19327,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466225,2383093.00
08/23/2017 01:30,2,0.000,ALERT,211.93,299.67,59.996,1503466203,"201051344000890","219011344069620",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,814570.3,814570.3,19328,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466227,2383094.00
08/23/2017 01:30,2,0.000,ALERT,212.16,299.37,59.981,1503466203,"201051344000438","219011344069620",0.00,15.30,0,297.26,302.68,0.0,0.0,0.000,816789.3,816789.3,19312,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466229,2383095.00
08/23/2017 01:30,2,0.000,ALERT,212.16,298.77,59.991,1503466203,"201051344000417","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,725312.7,725312.7,19351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466230,2383096.00
08/23/2017 01:30,2,0.000,ALERT,211.70,298.47,59.986,1503466203,"274151322000083","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,1056636.8,1056636.8,19221,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466232,2383097.00
08/23/2017 01:30,2,0.000,ALERT,212.38,298.77,59.981,1503466203,"274151322000076","219011344069620",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,1128311.1,1128311.1,19207,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466234,2383098.00
08/23/2017 01:30,2,0.000,ALERT,212.38,300.57,59.949,1503466203,"201051344000868","219011344069620",0.00,15.50,0,298.77,304.18,0.0,0.0,0.000,810883.7,810883.7,19341,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466236,2383099.00
08/23/2017 01:30,2,0.000,ALERT,211.70,299.67,59.981,1503466203,"274151322000095","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,1117417.1,1117417.1,19234,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466238,2383100.00
08/23/2017 01:30,2,0.000,ALERT,212.38,299.97,59.975,1503466203,"201051344000988","219011344069620",0.00,15.50,0,295.76,303.28,0.0,0.0,0.000,697473.0,697473.0,19304,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466239,2383101.00
08/23/2017 01:30,2,0.000,ALERT,211.93,298.47,59.944,1503466203,"201051344001025","219011344069620",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,817921.4,817921.4,19311,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466241,2383102.00
08/23/2017 01:30,2,0.000,ALERT,212.38,300.27,59.949,1503466203,"201051344000458","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,821918.3,821918.3,19309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466243,2383103.00
08/23/2017 01:30,2,0.000,ALERT,213.06,299.67,60.002,1503466203,"201051344000853","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,823367.4,823367.4,19337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466245,2383104.00
08/23/2017 01:30,2,0.000,ALERT,212.38,299.07,59.996,1503466203,"201051344000685","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,816592.4,816592.4,19354,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466247,2383105.00
08/23/2017 01:30,2,0.000,ALERT,212.16,298.47,59.986,1503466203,"201051344000917","219011344069620",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,813310.0,813310.0,19348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466248,2383106.00
08/23/2017 01:30,2,0.000,ALERT,212.38,299.37,59.991,1503466203,"201051344001145","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,821330.2,821330.2,19333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466250,2383107.00
08/23/2017 01:30,2,0.000,ALERT,212.16,298.47,59.996,1503466203,"201051344000651","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,810356.0,810356.0,19324,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466252,2383108.00
08/23/2017 01:30,2,0.000,ALERT,211.48,298.47,59.986,1503466203,"274151322000088","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,1014058.7,1014058.7,19213,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466254,2383109.00
08/23/2017 01:30,2,0.000,ALERT,212.38,297.57,59.986,1503466203,"274151322000068","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,884076.1,884076.1,19630,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466256,2383110.00
08/23/2017 01:30,2,0.000,ALERT,211.70,298.77,59.991,1503466203,"201051344001135","219011344069620",0.00,15.30,0,297.26,302.68,0.0,0.0,0.000,805931.6,805931.6,19285,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466258,2383111.00
08/23/2017 01:30,2,0.000,ALERT,212.16,300.57,59.996,1503466203,"201051344000594","219011344069620",0.00,15.50,0,297.87,303.88,0.0,0.0,0.000,825403.5,825403.5,19320,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466260,2383112.00
08/23/2017 01:30,2,0.000,ALERT,212.16,298.77,59.991,1503466203,"201051344001203","219011344069620",0.00,15.30,0,296.96,303.58,0.0,0.0,0.000,815979.5,815979.5,19352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466261,2383113.00
08/23/2017 01:30,2,0.000,ALERT,211.70,299.07,59.981,1503466203,"274151322000054","219011344069620",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,1029796.4,1029796.4,19188,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466263,2383114.00
08/23/2017 01:30,2,0.000,ALERT,212.83,299.97,59.996,1503466203,"201051344000867","219011344069620",0.00,16.00,0,297.87,303.88,0.0,0.0,0.000,809594.8,809594.8,19350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466265,2383115.00
08/23/2017 01:30,2,0.000,ALERT,212.16,298.77,59.991,1503466203,"201051344001093","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,813305.8,813305.8,19355,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503466267,2383116.00
08/23/2017 01:30,2,0.000,ALERT,212.16,299.97,59.991,1503466203,"201051344000900","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,831618.6,831618.6,19356,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466269,2383117.00
