ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 01:30,2,0.000,ALERT,212.61,299.37,59.996,1503466203,"201051344000648","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,817895.9,817895.9,19324,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466271,2383118.00
08/23/2017 01:30,2,0.000,ALERT,212.38,300.27,59.949,1503466203,"201051344000569","219011344069620",0.00,15.80,0,298.47,304.18,0.0,0.0,0.000,833204.6,833204.6,19296,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466272,2383119.00
08/23/2017 01:30,2,0.000,ALERT,212.38,300.27,59.996,1503466203,"201051344000983","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,824112.5,824112.5,19328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466274,2383120.00
08/23/2017 01:30,2,0.000,ALERT,212.38,299.67,59.986,1503466203,"201051344001158","219011344069620",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,807906.4,807906.4,19333,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466276,2383121.00
08/23/2017 01:30,2,0.000,ALERT,212.83,300.57,59.991,1503466203,"201051344000576","219011344069620",0.00,15.50,0,298.17,303.88,0.0,0.0,0.000,822456.6,822456.6,19347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466278,2383122.00
08/23/2017 01:30,2,0.000,ALERT,211.93,298.17,59.986,1503466203,"274151322000087","219011344069620",0.00,16.70,0,295.46,301.17,0.0,0.0,0.000,1005235.1,1005235.1,19448,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503466279,2383123.00
08/23/2017 01:45,2,0.000,ALERT,212.83,299.67,59.981,1503467103,"201051344000645","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,821356.2,821356.2,19315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467105,2383124.00
08/23/2017 01:45,2,0.000,ALERT,211.70,298.17,59.975,1503467103,"274151322000085","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,1024334.6,1024334.6,19207,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467107,2383125.00
08/23/2017 01:45,2,0.000,ALERT,213.06,299.67,59.981,1503467103,"201051344000633","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,808543.8,808543.8,19367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467109,2383126.00
08/23/2017 01:45,2,0.000,ALERT,212.61,299.97,59.975,1503467103,"201051344000469","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,812564.2,812564.2,19332,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467111,2383127.00
08/23/2017 01:45,2,0.000,ALERT,211.70,299.37,60.023,1503467103,"201051344000646","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,806787.2,806787.2,19321,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467112,2383128.00
08/23/2017 01:45,2,0.000,ALERT,211.25,298.47,59.981,1503467103,"274151322000052","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1067450.7,1067450.7,19204,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467114,2383129.00
08/23/2017 01:45,2,0.000,ALERT,212.38,299.67,59.944,1503467103,"201051344000585","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,821058.3,821058.3,19317,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467116,2383130.00
08/23/2017 01:45,2,0.000,ALERT,212.16,299.97,59.991,1503467103,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,811222.9,811222.9,19362,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467118,2383131.00
08/23/2017 01:45,2,0.000,ALERT,212.61,300.27,59.975,1503467103,"201051344000582","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,800143.1,800143.1,19305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467120,2383132.00
08/23/2017 01:45,2,0.000,ALERT,211.93,299.67,59.986,1503467103,"201051344000955","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,820463.3,820463.3,19329,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467122,2383133.00
08/23/2017 01:45,2,0.000,ALERT,211.48,298.17,59.965,1503467103,"274151322000094","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,883147.4,883147.4,19621,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467123,2383134.00
08/23/2017 01:45,2,0.000,ALERT,212.38,300.27,59.975,1503467103,"201051344000579","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,830896.9,830896.9,19329,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467125,2383135.00
08/23/2017 01:45,2,0.000,ALERT,212.16,299.97,59.975,1503467103,"201051344000890","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,814570.3,814570.3,19330,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467127,2383136.00
08/23/2017 01:45,2,0.000,ALERT,212.16,299.07,59.981,1503467103,"201051344000438","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,816789.3,816789.3,19314,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467129,2383137.00
08/23/2017 01:45,2,0.000,ALERT,212.38,299.07,59.986,1503467103,"201051344000417","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,725312.7,725312.7,19353,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467131,2383138.00
08/23/2017 01:45,2,0.000,ALERT,211.70,299.07,59.981,1503467103,"274151322000083","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,1056636.8,1056636.8,19223,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467132,2383139.00
08/23/2017 01:45,2,0.000,ALERT,212.38,298.77,59.975,1503467103,"274151322000076","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1128311.1,1128311.1,19209,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467134,2383140.00
08/23/2017 01:45,2,0.000,ALERT,212.38,300.87,59.981,1503467103,"201051344000868","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,810883.7,810883.7,19343,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467136,2383141.00
08/23/2017 01:45,2,0.000,ALERT,211.48,299.67,59.986,1503467103,"274151322000095","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,1117417.1,1117417.1,19236,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467138,2383142.00
08/23/2017 01:45,2,0.000,ALERT,212.38,299.97,59.991,1503467103,"201051344000988","219011344069620",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,697473.0,697473.0,19306,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467140,2383143.00
08/23/2017 01:45,2,0.000,ALERT,211.93,298.77,60.007,1503467103,"201051344001025","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,817921.4,817921.4,19313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467141,2383144.00
08/23/2017 01:45,2,0.000,ALERT,212.38,300.27,60.012,1503467103,"201051344000458","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,821918.3,821918.3,19311,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467143,2383145.00
08/23/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1503467103,"201051344000853","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,823367.4,823367.4,19339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467145,2383146.00
08/23/2017 01:45,2,0.000,ALERT,212.38,299.67,60.002,1503467103,"201051344000685","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,816592.4,816592.4,19356,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467147,2383147.00
08/23/2017 01:45,2,0.000,ALERT,212.38,299.07,59.996,1503467103,"201051344000917","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,813310.0,813310.0,19350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467149,2383148.00
08/23/2017 01:45,2,0.000,ALERT,212.61,299.97,59.991,1503467103,"201051344001145","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,821330.2,821330.2,19335,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467150,2383149.00
08/23/2017 01:45,2,0.000,ALERT,212.38,298.77,59.996,1503467103,"201051344000651","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,810356.0,810356.0,19326,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467152,2383150.00
08/23/2017 01:45,2,0.000,ALERT,211.25,299.07,59.981,1503467103,"274151322000088","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1014058.7,1014058.7,19215,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467154,2383151.00
08/23/2017 01:45,2,0.000,ALERT,212.16,297.87,59.996,1503467103,"274151322000068","219011344069620",0.00,16.30,0,296.36,299.37,0.0,0.0,0.000,884076.1,884076.1,19632,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467156,2383152.00
08/23/2017 01:45,2,0.000,ALERT,211.93,299.67,59.996,1503467103,"201051344001135","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,805931.6,805931.6,19287,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467158,2383153.00
08/23/2017 01:45,2,0.000,ALERT,212.16,300.87,59.986,1503467103,"201051344000594","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,825403.5,825403.5,19322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467159,2383154.00
08/23/2017 01:45,2,0.000,ALERT,212.38,299.37,59.991,1503467103,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,815979.5,815979.5,19354,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467161,2383155.00
08/23/2017 01:45,2,0.000,ALERT,211.48,299.37,59.986,1503467103,"274151322000054","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1029796.4,1029796.4,19190,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467163,2383156.00
08/23/2017 01:45,2,0.000,ALERT,212.61,299.97,60.023,1503467103,"201051344000867","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,809594.8,809594.8,19352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467165,2383157.00
08/23/2017 01:45,2,0.000,ALERT,212.16,299.37,59.996,1503467103,"201051344001093","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,813305.8,813305.8,19357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467167,2383158.00
08/23/2017 01:45,2,0.000,ALERT,212.16,300.27,59.981,1503467103,"201051344000900","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,831618.6,831618.6,19358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467169,2383159.00
08/23/2017 01:45,2,0.000,ALERT,212.61,299.67,60.002,1503467103,"201051344000648","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,817895.9,817895.9,19326,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467170,2383160.00
08/23/2017 01:45,2,0.000,ALERT,212.38,300.57,60.007,1503467103,"201051344000569","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,833204.6,833204.6,19298,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467172,2383161.00
08/23/2017 01:45,2,0.000,ALERT,212.38,300.57,59.991,1503467103,"201051344000983","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,824112.5,824112.5,19330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503467174,2383162.00
08/23/2017 01:45,2,0.000,ALERT,212.38,299.97,60.002,1503467103,"201051344001158","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,807906.4,807906.4,19335,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467176,2383163.00
08/23/2017 01:45,2,0.000,ALERT,212.83,300.57,59.954,1503467103,"201051344000576","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,822456.6,822456.6,19349,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467178,2383164.00
08/23/2017 01:45,2,0.000,ALERT,211.70,297.87,59.991,1503467103,"274151322000087","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1005235.1,1005235.1,19450,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503467180,2383165.00
08/23/2017 02:00,2,0.000,ALERT,213.06,299.97,59.981,1503468003,"201051344000645","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,821356.2,821356.2,19317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468005,2383166.00
08/23/2017 02:00,2,0.000,ALERT,211.93,298.47,59.986,1503468003,"274151322000085","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,1024334.6,1024334.6,19209,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468007,2383167.00
08/23/2017 02:00,2,0.000,ALERT,213.29,299.97,60.023,1503468003,"201051344000633","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,808543.8,808543.8,19369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468009,2383168.00
08/23/2017 02:00,2,0.000,ALERT,212.83,299.97,60.012,1503468003,"201051344000469","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,812564.2,812564.2,19334,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468011,2383169.00
08/23/2017 02:00,2,0.000,ALERT,211.93,299.37,59.970,1503468003,"201051344000646","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,806787.2,806787.2,19323,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468013,2383170.00
08/23/2017 02:00,2,0.000,ALERT,211.48,297.87,59.970,1503468003,"274151322000052","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1067450.7,1067450.7,19206,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468014,2383171.00
08/23/2017 02:00,2,0.000,ALERT,212.38,299.37,59.975,1503468003,"201051344000585","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,821058.3,821058.3,19319,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468016,2383172.00
08/23/2017 02:00,2,0.000,ALERT,212.16,299.37,59.981,1503468003,"201051344001230","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,811222.9,811222.9,19364,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468018,2383173.00
08/23/2017 02:00,2,0.000,ALERT,212.61,300.27,59.986,1503468003,"201051344000582","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,800143.1,800143.1,19307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468020,2383174.00
08/23/2017 02:00,2,0.000,ALERT,211.70,299.37,59.986,1503468003,"201051344000955","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,820463.3,820463.3,19331,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468022,2383175.00
08/23/2017 02:00,2,0.000,ALERT,211.93,298.17,60.007,1503468003,"274151322000094","219011344069620",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,883147.4,883147.4,19623,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468024,2383176.00
08/23/2017 02:00,2,0.000,ALERT,212.61,300.87,59.981,1503468003,"201051344000579","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,830896.9,830896.9,19331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468025,2383177.00
08/23/2017 02:00,2,0.000,ALERT,211.93,299.97,59.986,1503468003,"201051344000890","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,814570.3,814570.3,19332,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468027,2383178.00
08/23/2017 02:00,2,0.000,ALERT,212.38,299.37,59.986,1503468003,"201051344000438","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,816789.3,816789.3,19316,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468029,2383179.00
08/23/2017 02:00,2,0.000,ALERT,212.38,298.77,59.986,1503468003,"201051344000417","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,725312.7,725312.7,19355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468031,2383180.00
08/23/2017 02:00,2,0.000,ALERT,211.93,299.37,59.991,1503468003,"274151322000083","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,1056636.8,1056636.8,19225,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468032,2383181.00
08/23/2017 02:00,2,0.000,ALERT,212.38,298.17,59.944,1503468003,"274151322000076","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1128311.1,1128311.1,19211,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468035,2383182.00
08/23/2017 02:00,2,0.000,ALERT,212.61,300.87,59.981,1503468003,"201051344000868","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,810883.7,810883.7,19345,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468037,2383183.00
08/23/2017 02:00,2,0.000,ALERT,211.70,299.37,59.965,1503468003,"274151322000095","219011344069620",0.00,15.30,0,298.17,301.17,0.0,0.0,0.000,1117417.1,1117417.1,19238,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468038,2383184.00
08/23/2017 02:00,2,0.000,ALERT,212.61,300.27,60.012,1503468003,"201051344000988","219011344069620",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,697473.0,697473.0,19308,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468040,2383185.00
08/23/2017 02:00,2,0.000,ALERT,212.16,298.77,59.975,1503468003,"201051344001025","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,817921.4,817921.4,19315,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468042,2383186.00
08/23/2017 02:00,2,0.000,ALERT,212.61,300.57,59.954,1503468003,"201051344000458","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,821918.3,821918.3,19313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468044,2383187.00
08/23/2017 02:00,2,0.000,ALERT,213.29,300.27,59.986,1503468003,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,823367.4,823367.4,19341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468046,2383188.00
08/23/2017 02:00,2,0.000,ALERT,212.61,299.37,59.981,1503468003,"201051344000685","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,816592.4,816592.4,19358,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468047,2383189.00
08/23/2017 02:00,2,0.000,ALERT,212.38,298.77,59.933,1503468003,"201051344000917","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,813310.0,813310.0,19352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468049,2383190.00
08/23/2017 02:00,2,0.000,ALERT,212.61,299.97,59.970,1503468003,"201051344001145","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,821330.2,821330.2,19337,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468051,2383191.00
08/23/2017 02:00,2,0.000,ALERT,212.38,298.77,59.986,1503468003,"201051344000651","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,810356.0,810356.0,19328,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468053,2383192.00
08/23/2017 02:00,2,0.000,ALERT,211.48,298.47,59.970,1503468003,"274151322000088","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,1014058.7,1014058.7,19217,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468055,2383193.00
08/23/2017 02:00,2,0.000,ALERT,212.38,297.87,59.981,1503468003,"274151322000068","219011344069620",0.00,16.00,0,296.36,299.37,0.0,0.0,0.000,884076.1,884076.1,19634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468056,2383194.00
08/23/2017 02:00,2,0.000,ALERT,211.93,299.37,59.975,1503468003,"201051344001135","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,805931.6,805931.6,19289,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468058,2383195.00
08/23/2017 02:00,2,0.000,ALERT,212.38,300.87,59.970,1503468003,"201051344000594","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,825403.5,825403.5,19324,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468060,2383196.00
08/23/2017 02:00,2,0.000,ALERT,212.38,299.07,59.986,1503468003,"201051344001203","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,815979.5,815979.5,19356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468062,2383197.00
08/23/2017 02:00,2,0.000,ALERT,211.70,298.17,60.023,1503468003,"274151322000054","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1029796.4,1029796.4,19192,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468064,2383198.00
08/23/2017 02:00,2,0.000,ALERT,212.61,299.97,59.981,1503468003,"201051344000867","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,809594.8,809594.8,19354,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468065,2383199.00
08/23/2017 02:00,2,0.000,ALERT,212.16,299.37,59.975,1503468003,"201051344001093","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,813305.8,813305.8,19359,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468067,2383200.00
08/23/2017 02:00,2,0.000,ALERT,212.61,300.27,60.012,1503468003,"201051344000900","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,831618.6,831618.6,19360,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468069,2383201.00
08/23/2017 02:00,2,0.000,ALERT,212.83,299.67,59.981,1503468003,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,817895.9,817895.9,19328,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468071,2383202.00
08/23/2017 02:00,2,0.000,ALERT,212.83,300.87,59.996,1503468003,"201051344000569","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,833204.6,833204.6,19300,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468072,2383203.00
08/23/2017 02:00,2,0.000,ALERT,212.61,300.57,59.986,1503468003,"201051344000983","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,824112.5,824112.5,19332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468074,2383204.00
08/23/2017 02:00,2,0.000,ALERT,212.61,299.97,59.975,1503468003,"201051344001158","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,807906.4,807906.4,19337,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468076,2383205.00
08/23/2017 02:00,2,0.000,ALERT,213.06,300.57,60.023,1503468003,"201051344000576","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,822456.6,822456.6,19351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468078,2383206.00
08/23/2017 02:00,2,0.000,ALERT,211.93,297.87,59.975,1503468003,"274151322000087","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,1005235.1,1005235.1,19452,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468080,2383207.00
08/23/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1503468903,"201051344000645","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,821356.2,821356.2,19319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468905,2383208.00
08/23/2017 02:15,2,0.000,ALERT,212.16,299.37,59.965,1503468903,"274151322000085","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1024334.6,1024334.6,19211,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468907,2383209.00
08/23/2017 02:15,2,0.000,ALERT,213.29,301.17,59.970,1503468903,"201051344000633","219011344069620",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,808543.8,808543.8,19371,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468909,2383210.00
08/23/2017 02:15,2,0.000,ALERT,212.83,300.87,59.981,1503468903,"201051344000469","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,812564.2,812564.2,19336,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468911,2383211.00
08/23/2017 02:15,2,0.000,ALERT,211.93,299.37,59.975,1503468903,"201051344000646","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,806787.2,806787.2,19325,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468912,2383212.00
08/23/2017 02:15,2,0.000,ALERT,211.93,299.07,59.949,1503468903,"274151322000052","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1067450.7,1067450.7,19208,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468914,2383213.00
08/23/2017 02:15,2,0.000,ALERT,212.38,299.67,59.965,1503468903,"201051344000585","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,821058.3,821058.3,19321,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468916,2383214.00
08/23/2017 02:15,2,0.000,ALERT,212.16,299.97,59.949,1503468903,"201051344001230","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,811222.9,811222.9,19366,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468918,2383215.00
08/23/2017 02:15,2,0.000,ALERT,212.83,300.57,59.981,1503468903,"201051344000582","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,800143.1,800143.1,19309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468919,2383216.00
08/23/2017 02:15,2,0.000,ALERT,211.93,299.67,59.965,1503468903,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,820463.3,820463.3,19333,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468921,2383217.00
08/23/2017 02:15,2,0.000,ALERT,211.93,298.47,59.965,1503468903,"274151322000094","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,883147.4,883147.4,19625,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468923,2383218.00
08/23/2017 02:15,2,0.000,ALERT,212.61,301.47,59.970,1503468903,"201051344000579","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,830896.9,830896.9,19333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468925,2383219.00
08/23/2017 02:15,2,0.000,ALERT,212.16,299.97,59.991,1503468903,"201051344000890","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,814570.3,814570.3,19334,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468927,2383220.00
08/23/2017 02:15,2,0.000,ALERT,212.38,299.67,59.981,1503468903,"201051344000438","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,816789.3,816789.3,19318,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468929,2383221.00
08/23/2017 02:15,2,0.000,ALERT,212.38,299.37,60.018,1503468903,"201051344000417","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,725312.7,725312.7,19357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468930,2383222.00
08/23/2017 02:15,2,0.000,ALERT,212.16,299.67,59.981,1503468903,"274151322000083","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1056636.8,1056636.8,19227,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468932,2383223.00
08/23/2017 02:15,2,0.000,ALERT,212.61,299.37,59.970,1503468903,"274151322000076","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1128311.1,1128311.1,19213,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468934,2383224.00
08/23/2017 02:15,2,0.000,ALERT,212.83,301.77,60.007,1503468903,"201051344000868","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,810883.7,810883.7,19347,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468936,2383225.00
08/23/2017 02:15,2,0.000,ALERT,212.16,300.27,59.986,1503468903,"274151322000095","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,1117417.1,1117417.1,19240,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468938,2383226.00
08/23/2017 02:15,2,0.000,ALERT,212.61,301.17,59.981,1503468903,"201051344000988","219011344069620",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,697473.0,697473.0,19310,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468940,2383227.00
08/23/2017 02:15,2,0.000,ALERT,212.16,299.37,59.986,1503468903,"201051344001025","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,817921.4,817921.4,19317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468941,2383228.00
08/23/2017 02:15,2,0.000,ALERT,212.83,301.17,59.986,1503468903,"201051344000458","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,821918.3,821918.3,19315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468943,2383229.00
08/23/2017 02:15,2,0.000,ALERT,213.51,301.17,59.981,1503468903,"201051344000853","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,823367.4,823367.4,19343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468945,2383230.00
08/23/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1503468903,"201051344000685","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,816592.4,816592.4,19360,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468947,2383231.00
08/23/2017 02:15,2,0.000,ALERT,212.61,299.37,59.986,1503468903,"201051344000917","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,813310.0,813310.0,19354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468949,2383232.00
08/23/2017 02:15,2,0.000,ALERT,212.61,300.27,59.981,1503468903,"201051344001145","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,821330.2,821330.2,19339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468950,2383233.00
08/23/2017 02:15,2,0.000,ALERT,212.38,299.07,59.975,1503468903,"201051344000651","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,810356.0,810356.0,19330,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468952,2383234.00
08/23/2017 02:15,2,0.000,ALERT,211.70,299.37,59.949,1503468903,"274151322000088","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1014058.7,1014058.7,19219,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468954,2383235.00
08/23/2017 02:15,2,0.000,ALERT,212.61,298.77,59.981,1503468903,"274151322000068","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,884076.1,884076.1,19636,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468956,2383236.00
08/23/2017 02:15,2,0.000,ALERT,211.93,299.67,59.991,1503468903,"201051344001135","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,805931.6,805931.6,19291,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468958,2383237.00
08/23/2017 02:15,2,0.000,ALERT,212.61,301.77,59.986,1503468903,"201051344000594","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,825403.5,825403.5,19326,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468960,2383238.00
08/23/2017 02:15,2,0.000,ALERT,212.38,299.67,60.034,1503468903,"201051344001203","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,815979.5,815979.5,19358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468961,2383239.00
08/23/2017 02:15,2,0.000,ALERT,211.93,299.07,59.986,1503468903,"274151322000054","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1029796.4,1029796.4,19194,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468963,2383240.00
08/23/2017 02:15,2,0.000,ALERT,213.06,300.87,60.012,1503468903,"201051344000867","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,809594.8,809594.8,19356,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468965,2383241.00
08/23/2017 02:15,2,0.000,ALERT,212.38,299.67,59.991,1503468903,"201051344001093","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,813305.8,813305.8,19361,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468967,2383242.00
08/23/2017 02:15,2,0.000,ALERT,212.61,301.17,59.991,1503468903,"201051344000900","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,831618.6,831618.6,19362,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468968,2383243.00
08/23/2017 02:15,2,0.000,ALERT,212.83,300.27,59.981,1503468903,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,817895.9,817895.9,19330,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468970,2383244.00
08/23/2017 02:15,2,0.000,ALERT,212.83,301.47,59.986,1503468903,"201051344000569","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,833204.6,833204.6,19302,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468972,2383245.00
08/23/2017 02:15,2,0.000,ALERT,212.83,301.17,59.986,1503468903,"201051344000983","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,824112.5,824112.5,19334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468974,2383246.00
08/23/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1503468903,"201051344001158","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,807906.4,807906.4,19339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503468976,2383247.00
08/23/2017 02:15,2,0.000,ALERT,213.29,301.47,59.970,1503468903,"201051344000576","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,822456.6,822456.6,19353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468977,2383248.00
08/23/2017 02:15,2,0.000,ALERT,212.38,298.47,59.986,1503468903,"274151322000087","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,1005235.1,1005235.1,19454,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503468979,2383249.00
08/23/2017 02:30,2,0.000,ALERT,213.06,300.57,59.981,1503469803,"201051344000645","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,821356.2,821356.2,19321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469805,2383250.00
08/23/2017 02:30,2,0.000,ALERT,212.16,299.07,59.975,1503469803,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1024334.6,1024334.6,19213,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469807,2383251.00
08/23/2017 02:30,2,0.000,ALERT,213.29,300.57,59.986,1503469803,"201051344000633","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,808543.8,808543.8,19373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469809,2383252.00
08/23/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1503469803,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,812564.2,812564.2,19338,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503469811,2383253.00
08/23/2017 02:30,2,0.000,ALERT,212.16,299.97,59.991,1503469803,"201051344000646","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,806787.2,806787.2,19327,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469812,2383254.00
08/23/2017 02:30,2,0.000,ALERT,211.70,298.77,59.986,1503469803,"274151322000052","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,1067450.7,1067450.7,19210,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469814,2383255.00
08/23/2017 02:30,2,0.000,ALERT,212.61,299.97,59.986,1503469803,"201051344000585","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,821058.3,821058.3,19323,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469816,2383256.00
08/23/2017 02:30,2,0.000,ALERT,212.61,300.57,59.965,1503469803,"201051344001230","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,811222.9,811222.9,19368,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469818,2383257.00
08/23/2017 02:30,2,0.000,ALERT,212.83,300.57,59.975,1503469803,"201051344000582","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,800143.1,800143.1,19311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469820,2383258.00
08/23/2017 02:30,2,0.000,ALERT,212.16,299.97,59.981,1503469803,"201051344000955","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,820463.3,820463.3,19335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469821,2383259.00
08/23/2017 02:30,2,0.000,ALERT,212.16,298.47,59.986,1503469803,"274151322000094","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,883147.4,883147.4,19627,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469823,2383260.00
08/23/2017 02:30,2,0.000,ALERT,212.61,301.17,60.007,1503469803,"201051344000579","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,830896.9,830896.9,19335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469825,2383261.00
