ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 02:30,2,0.000,ALERT,212.38,300.57,59.965,1503469803,"201051344000890","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,814570.3,814570.3,19336,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503469827,2383262.00
08/23/2017 02:30,2,0.000,ALERT,212.61,299.97,59.944,1503469803,"201051344000438","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,816789.3,816789.3,19320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469829,2383263.00
08/23/2017 02:30,2,0.000,ALERT,212.61,299.37,59.981,1503469803,"201051344000417","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,725312.7,725312.7,19359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503469830,2383264.00
08/23/2017 02:30,2,0.000,ALERT,212.16,299.37,59.981,1503469803,"274151322000083","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1056636.8,1056636.8,19229,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469832,2383265.00
08/23/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1503469803,"274151322000076","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1128311.1,1128311.1,19215,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469834,2383266.00
08/23/2017 02:30,2,0.000,ALERT,212.83,301.47,59.975,1503469803,"201051344000868","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,810883.7,810883.7,19349,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503469836,2383267.00
08/23/2017 02:30,2,0.000,ALERT,211.93,299.97,59.959,1503469803,"274151322000095","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1117417.1,1117417.1,19242,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469838,2383268.00
08/23/2017 02:30,2,0.000,ALERT,212.61,300.57,59.938,1503469803,"201051344000988","219011344069620",0.00,15.00,0,296.36,302.68,0.0,0.0,0.000,697473.0,697473.0,19312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469840,2383269.00
08/23/2017 02:30,2,0.000,ALERT,212.38,299.07,59.981,1503469803,"201051344001025","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,817921.4,817921.4,19319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469841,2383270.00
08/23/2017 02:30,2,0.000,ALERT,212.61,300.87,59.965,1503469803,"201051344000458","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,821918.3,821918.3,19317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469843,2383271.00
08/23/2017 02:30,2,0.000,ALERT,213.51,300.87,59.970,1503469803,"201051344000853","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,823367.4,823367.4,19345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503469845,2383272.00
08/23/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1503469803,"201051344000685","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,816592.4,816592.4,19362,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469847,2383273.00
08/23/2017 02:30,2,0.000,ALERT,212.61,299.37,59.965,1503469803,"201051344000917","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,813310.0,813310.0,19356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469848,2383274.00
08/23/2017 02:30,2,0.000,ALERT,212.83,300.27,59.965,1503469803,"201051344001145","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,821330.2,821330.2,19341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469850,2383275.00
08/23/2017 02:30,2,0.000,ALERT,212.61,299.07,59.970,1503469803,"201051344000651","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,810356.0,810356.0,19332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469852,2383276.00
08/23/2017 02:30,2,0.000,ALERT,211.70,298.77,59.933,1503469803,"274151322000088","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1014058.7,1014058.7,19221,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469854,2383277.00
08/23/2017 02:30,2,0.000,ALERT,212.61,298.47,59.965,1503469803,"274151322000068","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,884076.1,884076.1,19638,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469856,2383278.00
08/23/2017 02:30,2,0.000,ALERT,212.16,299.67,59.965,1503469803,"201051344001135","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,805931.6,805931.6,19293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469857,2383279.00
08/23/2017 02:30,2,0.000,ALERT,212.61,301.47,59.970,1503469803,"201051344000594","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,825403.5,825403.5,19328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469859,2383280.00
08/23/2017 02:30,2,0.000,ALERT,212.61,299.67,59.970,1503469803,"201051344001203","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,815979.5,815979.5,19360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469861,2383281.00
08/23/2017 02:30,2,0.000,ALERT,211.93,299.67,59.965,1503469803,"274151322000054","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1029796.4,1029796.4,19196,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469863,2383282.00
08/23/2017 02:30,2,0.000,ALERT,213.06,300.57,59.986,1503469803,"201051344000867","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,809594.8,809594.8,19358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469865,2383283.00
08/23/2017 02:30,2,0.000,ALERT,212.38,299.97,59.970,1503469803,"201051344001093","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,813305.8,813305.8,19363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503469866,2383284.00
08/23/2017 02:30,2,0.000,ALERT,212.83,300.87,60.012,1503469803,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,831618.6,831618.6,19364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469868,2383285.00
08/23/2017 02:30,2,0.000,ALERT,213.06,300.27,59.933,1503469803,"201051344000648","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,817895.9,817895.9,19332,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469870,2383286.00
08/23/2017 02:30,2,0.000,ALERT,212.83,301.17,60.012,1503469803,"201051344000569","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,833204.6,833204.6,19304,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469872,2383287.00
08/23/2017 02:30,2,0.000,ALERT,212.83,301.17,59.970,1503469803,"201051344000983","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,824112.5,824112.5,19336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503469874,2383288.00
08/23/2017 02:30,2,0.000,ALERT,212.83,300.57,59.938,1503469803,"201051344001158","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,807906.4,807906.4,19341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469875,2383289.00
08/23/2017 02:30,2,0.000,ALERT,213.29,301.47,59.981,1503469803,"201051344000576","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,822456.6,822456.6,19355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503469877,2383290.00
08/23/2017 02:30,2,0.000,ALERT,212.16,298.47,59.975,1503469803,"274151322000087","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1005235.1,1005235.1,19456,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503469879,2383291.00
08/23/2017 02:45,2,0.000,ALERT,213.06,300.87,60.018,1503470703,"201051344000645","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,821356.2,821356.2,19323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470705,2383292.00
08/23/2017 02:45,2,0.000,ALERT,211.93,299.07,59.991,1503470703,"274151322000085","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,1024334.6,1024334.6,19215,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470707,2383293.00
08/23/2017 02:45,2,0.000,ALERT,213.06,300.27,59.991,1503470703,"201051344000633","219011344069620",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,808543.8,808543.8,19375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470708,2383294.00
08/23/2017 02:45,2,0.000,ALERT,212.61,300.57,59.991,1503470703,"201051344000469","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,812564.2,812564.2,19340,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470710,2383295.00
08/23/2017 02:45,2,0.000,ALERT,212.16,299.67,59.991,1503470703,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,806787.2,806787.2,19329,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470712,2383296.00
08/23/2017 02:45,2,0.000,ALERT,211.48,299.67,59.986,1503470703,"274151322000052","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1067450.7,1067450.7,19212,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470714,2383297.00
08/23/2017 02:45,2,0.000,ALERT,212.61,299.97,59.986,1503470703,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,821058.3,821058.3,19325,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470716,2383298.00
08/23/2017 02:45,2,0.000,ALERT,212.38,299.97,59.986,1503470703,"201051344001230","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,811222.9,811222.9,19370,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470717,2383299.00
08/23/2017 02:45,2,0.000,ALERT,212.83,300.87,59.954,1503470703,"201051344000582","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,800143.1,800143.1,19313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470719,2383300.00
08/23/2017 02:45,2,0.000,ALERT,212.16,299.97,60.018,1503470703,"201051344000955","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,820463.3,820463.3,19337,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470721,2383301.00
08/23/2017 02:45,2,0.000,ALERT,211.70,298.47,59.959,1503470703,"274151322000094","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,883147.4,883147.4,19629,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470723,2383302.00
08/23/2017 02:45,2,0.000,ALERT,212.38,300.57,59.986,1503470703,"201051344000579","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,830896.9,830896.9,19337,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470725,2383303.00
08/23/2017 02:45,2,0.000,ALERT,212.38,300.57,59.996,1503470703,"201051344000890","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,814570.3,814570.3,19338,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470726,2383304.00
08/23/2017 02:45,2,0.000,ALERT,212.61,299.97,59.991,1503470703,"201051344000438","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,816789.3,816789.3,19322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470728,2383305.00
08/23/2017 02:45,2,0.000,ALERT,212.61,299.37,60.002,1503470703,"201051344000417","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,725312.7,725312.7,19361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470730,2383306.00
08/23/2017 02:45,2,0.000,ALERT,211.93,299.97,59.981,1503470703,"274151322000083","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1056636.8,1056636.8,19231,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470732,2383307.00
08/23/2017 02:45,2,0.000,ALERT,212.61,299.07,59.996,1503470703,"274151322000076","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1128311.1,1128311.1,19217,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470734,2383308.00
08/23/2017 02:45,2,0.000,ALERT,212.38,301.17,59.959,1503470703,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,810883.7,810883.7,19351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470736,2383309.00
08/23/2017 02:45,2,0.000,ALERT,211.93,299.97,59.991,1503470703,"274151322000095","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,1117417.1,1117417.1,19244,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503470738,2383310.00
08/23/2017 02:45,2,0.000,ALERT,212.38,300.57,59.965,1503470703,"201051344000988","219011344069620",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,697473.0,697473.0,19314,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470739,2383311.00
08/23/2017 02:45,2,0.000,ALERT,212.38,299.07,59.975,1503470703,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,817921.4,817921.4,19321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470741,2383312.00
08/23/2017 02:45,2,0.000,ALERT,212.38,300.87,60.002,1503470703,"201051344000458","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,821918.3,821918.3,19319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503470743,2383313.00
08/23/2017 02:45,2,0.000,ALERT,213.29,300.57,59.991,1503470703,"201051344000853","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,823367.4,823367.4,19347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470745,2383314.00
08/23/2017 02:45,2,0.000,ALERT,212.83,299.97,59.975,1503470703,"201051344000685","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,816592.4,816592.4,19364,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470746,2383315.00
08/23/2017 02:45,2,0.000,ALERT,212.61,299.37,59.954,1503470703,"201051344000917","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,813310.0,813310.0,19358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503470748,2383316.00
08/23/2017 02:45,2,0.000,ALERT,212.61,299.97,59.991,1503470703,"201051344001145","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,821330.2,821330.2,19343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470750,2383317.00
08/23/2017 02:45,2,0.000,ALERT,212.61,299.37,59.981,1503470703,"201051344000651","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,810356.0,810356.0,19334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470752,2383318.00
08/23/2017 02:45,2,0.000,ALERT,211.48,298.77,59.986,1503470703,"274151322000088","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1014058.7,1014058.7,19223,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503470754,2383319.00
08/23/2017 02:45,2,0.000,ALERT,212.61,298.47,59.986,1503470703,"274151322000068","219011344069620",0.00,15.80,0,296.66,299.67,0.0,0.0,0.000,884076.1,884076.1,19640,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470756,2383320.00
08/23/2017 02:45,2,0.000,ALERT,212.16,299.97,60.018,1503470703,"201051344001135","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,805931.6,805931.6,19295,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470757,2383321.00
08/23/2017 02:45,2,0.000,ALERT,212.38,301.17,59.991,1503470703,"201051344000594","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,825403.5,825403.5,19330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470759,2383322.00
08/23/2017 02:45,2,0.000,ALERT,212.61,299.37,59.986,1503470703,"201051344001203","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,815979.5,815979.5,19362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470761,2383323.00
08/23/2017 02:45,2,0.000,ALERT,211.70,299.37,59.981,1503470703,"274151322000054","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1029796.4,1029796.4,19198,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470763,2383324.00
08/23/2017 02:45,2,0.000,ALERT,212.83,300.57,59.986,1503470703,"201051344000867","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,809594.8,809594.8,19360,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470765,2383325.00
08/23/2017 02:45,2,0.000,ALERT,212.61,299.67,59.981,1503470703,"201051344001093","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,813305.8,813305.8,19365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470766,2383326.00
08/23/2017 02:45,2,0.000,ALERT,212.61,301.17,59.959,1503470703,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,831618.6,831618.6,19366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470768,2383327.00
08/23/2017 02:45,2,0.000,ALERT,212.83,300.27,59.986,1503470703,"201051344000648","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,817895.9,817895.9,19334,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503470770,2383328.00
08/23/2017 02:45,2,0.000,ALERT,212.61,301.17,59.949,1503470703,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,833204.6,833204.6,19306,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470772,2383329.00
08/23/2017 02:45,2,0.000,ALERT,212.61,301.17,59.981,1503470703,"201051344000983","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,824112.5,824112.5,19338,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470774,2383330.00
08/23/2017 02:45,2,0.000,ALERT,212.61,300.27,59.975,1503470703,"201051344001158","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,807906.4,807906.4,19343,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503470775,2383331.00
08/23/2017 02:45,2,0.000,ALERT,213.06,301.17,59.975,1503470703,"201051344000576","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,822456.6,822456.6,19357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503470777,2383332.00
08/23/2017 02:45,2,0.000,ALERT,212.16,298.77,59.986,1503470703,"274151322000087","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1005235.1,1005235.1,19458,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503470779,2383333.00
08/23/2017 03:00,2,0.000,ALERT,213.29,301.17,60.002,1503471603,"201051344000645","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,821356.2,821356.2,19325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471605,2383334.00
08/23/2017 03:00,2,0.000,ALERT,212.61,299.67,60.002,1503471603,"274151322000085","219011344069620",0.00,15.50,0,297.87,300.87,0.0,0.0,0.000,1024334.6,1024334.6,19217,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471607,2383335.00
08/23/2017 03:00,2,0.000,ALERT,213.51,301.17,59.965,1503471603,"201051344000633","219011344069620",0.00,14.70,0,296.66,302.37,0.0,0.0,0.000,808543.8,808543.8,19377,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471609,2383336.00
08/23/2017 03:00,2,0.000,ALERT,213.06,301.17,59.965,1503471603,"201051344000469","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,812564.2,812564.2,19342,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503471611,2383337.00
08/23/2017 03:00,2,0.000,ALERT,212.16,299.67,59.949,1503471603,"201051344000646","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,806787.2,806787.2,19331,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471612,2383338.00
08/23/2017 03:00,2,0.000,ALERT,212.16,299.67,59.975,1503471603,"274151322000052","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1067450.7,1067450.7,19214,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471614,2383339.00
08/23/2017 03:00,2,0.000,ALERT,212.61,300.57,59.965,1503471603,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,821058.3,821058.3,19327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471616,2383340.00
08/23/2017 03:00,2,0.000,ALERT,212.38,300.57,59.975,1503471603,"201051344001230","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,811222.9,811222.9,19372,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471618,2383341.00
08/23/2017 03:00,2,0.000,ALERT,213.06,301.17,59.970,1503471603,"201051344000582","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,800143.1,800143.1,19315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471619,2383342.00
08/23/2017 03:00,2,0.000,ALERT,212.16,300.27,59.975,1503471603,"201051344000955","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,820463.3,820463.3,19339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471621,2383343.00
08/23/2017 03:00,2,0.000,ALERT,212.38,299.07,59.970,1503471603,"274151322000094","219011344069620",0.00,15.00,0,297.26,300.27,0.0,0.0,0.000,883147.4,883147.4,19631,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471623,2383344.00
08/23/2017 03:00,2,0.000,ALERT,212.83,301.77,59.965,1503471603,"201051344000579","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,830896.9,830896.9,19339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471625,2383345.00
08/23/2017 03:00,2,0.000,ALERT,212.38,300.87,60.007,1503471603,"201051344000890","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,814570.3,814570.3,19340,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471627,2383346.00
08/23/2017 03:00,2,0.000,ALERT,212.61,300.27,59.981,1503471603,"201051344000438","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,816789.3,816789.3,19324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471628,2383347.00
08/23/2017 03:00,2,0.000,ALERT,212.61,299.67,59.965,1503471603,"201051344000417","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,725312.7,725312.7,19363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471630,2383348.00
08/23/2017 03:00,2,0.000,ALERT,212.38,299.67,59.944,1503471603,"274151322000083","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,1056636.8,1056636.8,19233,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471632,2383349.00
08/23/2017 03:00,2,0.000,ALERT,212.83,299.67,59.970,1503471603,"274151322000076","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,1128311.1,1128311.1,19219,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471634,2383350.00
08/23/2017 03:00,2,0.000,ALERT,212.61,301.47,59.965,1503471603,"201051344000868","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,810883.7,810883.7,19353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471636,2383351.00
08/23/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1503471603,"274151322000095","219011344069620",0.00,15.00,0,298.77,301.77,0.0,0.0,0.000,1117417.1,1117417.1,19246,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471638,2383352.00
08/23/2017 03:00,2,0.000,ALERT,212.61,300.87,60.007,1503471603,"201051344000988","219011344069620",0.00,15.00,0,296.36,302.68,0.0,0.0,0.000,697473.0,697473.0,19316,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471639,2383353.00
08/23/2017 03:00,2,0.000,ALERT,211.25,297.87,60.002,1503471603,"201051344001025","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,817921.4,817921.4,19323,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471641,2383354.00
08/23/2017 03:00,2,0.000,ALERT,212.38,300.57,59.938,1503471603,"201051344000458","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,821918.3,821918.3,19321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471643,2383355.00
08/23/2017 03:00,2,0.000,ALERT,213.29,300.87,59.965,1503471603,"201051344000853","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,823367.4,823367.4,19349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503471645,2383356.00
08/23/2017 03:00,2,0.000,ALERT,212.83,300.27,59.959,1503471603,"201051344000685","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,816592.4,816592.4,19366,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503471647,2383357.00
08/23/2017 03:00,2,0.000,ALERT,212.38,299.37,59.959,1503471603,"201051344000917","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,813310.0,813310.0,19360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503471648,2383358.00
08/23/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1503471603,"201051344001145","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,821330.2,821330.2,19345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471650,2383359.00
08/23/2017 03:00,2,0.000,ALERT,211.93,298.77,60.007,1503471603,"201051344000651","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,810356.0,810356.0,19336,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471652,2383360.00
08/23/2017 03:00,2,0.000,ALERT,211.48,298.77,59.959,1503471603,"274151322000088","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1014058.7,1014058.7,19225,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471654,2383361.00
08/23/2017 03:00,2,0.000,ALERT,213.06,298.47,59.975,1503471603,"274151322000068","219011344069620",0.00,15.80,0,296.96,299.97,0.0,0.0,0.000,884076.1,884076.1,19642,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471656,2383362.00
08/23/2017 03:00,2,0.000,ALERT,212.16,299.97,59.975,1503471603,"201051344001135","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,805931.6,805931.6,19297,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471658,2383363.00
08/23/2017 03:00,2,0.000,ALERT,212.61,302.37,59.959,1503471603,"201051344000594","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,825403.5,825403.5,19332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503471660,2383364.00
08/23/2017 03:00,2,0.000,ALERT,212.61,299.97,59.970,1503471603,"201051344001203","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,815979.5,815979.5,19364,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471662,2383365.00
08/23/2017 03:00,2,0.000,ALERT,212.16,299.37,59.965,1503471603,"274151322000054","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1029796.4,1029796.4,19200,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471663,2383366.00
08/23/2017 03:00,2,0.000,ALERT,213.06,301.17,59.965,1503471603,"201051344000867","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,809594.8,809594.8,19362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471665,2383367.00
08/23/2017 03:00,2,0.000,ALERT,212.61,300.27,59.965,1503471603,"201051344001093","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,813305.8,813305.8,19367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503471667,2383368.00
08/23/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1503471603,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,831618.6,831618.6,19368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471669,2383369.00
08/23/2017 03:00,2,0.000,ALERT,213.06,300.57,59.959,1503471603,"201051344000648","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,817895.9,817895.9,19336,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471671,2383370.00
08/23/2017 03:00,2,0.000,ALERT,212.83,301.77,59.954,1503471603,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,833204.6,833204.6,19308,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471673,2383371.00
08/23/2017 03:00,2,0.000,ALERT,212.83,301.77,59.965,1503471603,"201051344000983","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,824112.5,824112.5,19340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503471674,2383372.00
08/23/2017 03:00,2,0.000,ALERT,212.83,301.17,59.959,1503471603,"201051344001158","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,807906.4,807906.4,19345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503471676,2383373.00
08/23/2017 03:00,2,0.000,ALERT,213.29,301.77,59.949,1503471603,"201051344000576","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,822456.6,822456.6,19359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503471678,2383374.00
08/23/2017 03:00,2,0.000,ALERT,212.38,298.77,59.959,1503471603,"274151322000087","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,1005235.1,1005235.1,19460,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503471680,2383375.00
08/23/2017 03:15,2,0.000,ALERT,213.29,300.57,59.975,1503472503,"201051344000645","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,821356.2,821356.2,19327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472505,2383376.00
08/23/2017 03:15,2,0.000,ALERT,212.38,299.07,59.975,1503472503,"274151322000085","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,1024334.6,1024334.6,19219,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503472507,2383377.00
08/23/2017 03:15,2,0.000,ALERT,213.51,300.57,59.970,1503472503,"201051344000633","219011344069620",0.00,14.70,0,296.36,302.68,0.0,0.0,0.000,808543.8,808543.8,19379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472509,2383378.00
08/23/2017 03:15,2,0.000,ALERT,212.83,300.87,59.975,1503472503,"201051344000469","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,812564.2,812564.2,19344,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472510,2383379.00
08/23/2017 03:15,2,0.000,ALERT,212.16,299.67,59.981,1503472503,"201051344000646","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,806787.2,806787.2,19333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472512,2383380.00
08/23/2017 03:15,2,0.000,ALERT,212.16,299.07,59.975,1503472503,"274151322000052","219011344069620",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,1067450.7,1067450.7,19216,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503472514,2383381.00
08/23/2017 03:15,2,0.000,ALERT,212.61,299.97,59.975,1503472503,"201051344000585","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,821058.3,821058.3,19329,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472516,2383382.00
08/23/2017 03:15,2,0.000,ALERT,212.38,299.97,60.018,1503472503,"201051344001230","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,811222.9,811222.9,19374,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503472518,2383383.00
08/23/2017 03:15,2,0.000,ALERT,212.83,300.57,59.975,1503472503,"201051344000582","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,800143.1,800143.1,19317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472520,2383384.00
08/23/2017 03:15,2,0.000,ALERT,212.16,299.97,59.944,1503472503,"201051344000955","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,820463.3,820463.3,19341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472521,2383385.00
08/23/2017 03:15,2,0.000,ALERT,212.38,298.77,59.970,1503472503,"274151322000094","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,883147.4,883147.4,19633,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472523,2383386.00
08/23/2017 03:15,2,0.000,ALERT,213.06,301.77,59.986,1503472503,"201051344000579","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,830896.9,830896.9,19341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472525,2383387.00
08/23/2017 03:15,2,0.000,ALERT,212.38,300.57,59.970,1503472503,"201051344000890","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,814570.3,814570.3,19342,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503472527,2383388.00
08/23/2017 03:15,2,0.000,ALERT,212.61,299.97,59.970,1503472503,"201051344000438","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,816789.3,816789.3,19326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503472528,2383389.00
08/23/2017 03:15,2,0.000,ALERT,212.61,299.37,59.975,1503472503,"201051344000417","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,725312.7,725312.7,19365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503472530,2383390.00
08/23/2017 03:15,2,0.000,ALERT,212.38,299.97,59.970,1503472503,"274151322000083","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,1056636.8,1056636.8,19235,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472532,2383391.00
08/23/2017 03:15,2,0.000,ALERT,212.83,299.97,59.981,1503472503,"274151322000076","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,1128311.1,1128311.1,19221,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472534,2383392.00
08/23/2017 03:15,2,0.000,ALERT,213.06,301.77,59.986,1503472503,"201051344000868","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,810883.7,810883.7,19355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472536,2383393.00
08/23/2017 03:15,2,0.000,ALERT,211.70,299.97,59.975,1503472503,"274151322000095","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,1117417.1,1117417.1,19248,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472538,2383394.00
08/23/2017 03:15,2,0.000,ALERT,212.83,300.87,59.981,1503472503,"201051344000988","219011344069620",0.00,15.30,0,295.76,302.68,0.0,0.0,0.000,697473.0,697473.0,19318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472539,2383395.00
08/23/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1503472503,"201051344001025","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,817921.4,817921.4,19325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472541,2383396.00
08/23/2017 03:15,2,0.000,ALERT,212.83,301.17,59.975,1503472503,"201051344000458","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,821918.3,821918.3,19323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472543,2383397.00
08/23/2017 03:15,2,0.000,ALERT,213.51,301.17,59.986,1503472503,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,823367.4,823367.4,19351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503472545,2383398.00
08/23/2017 03:15,2,0.000,ALERT,212.83,299.97,59.975,1503472503,"201051344000685","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,816592.4,816592.4,19368,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472546,2383399.00
08/23/2017 03:15,2,0.000,ALERT,212.61,299.37,59.975,1503472503,"201051344000917","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,813310.0,813310.0,19362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472548,2383400.00
08/23/2017 03:15,2,0.000,ALERT,212.83,300.27,59.965,1503472503,"201051344001145","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,821330.2,821330.2,19347,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472550,2383401.00
08/23/2017 03:15,2,0.000,ALERT,212.61,299.07,59.949,1503472503,"201051344000651","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,810356.0,810356.0,19338,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472552,2383402.00
08/23/2017 03:15,2,0.000,ALERT,211.93,299.07,59.970,1503472503,"274151322000088","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1014058.7,1014058.7,19227,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472554,2383403.00
08/23/2017 03:15,2,0.000,ALERT,212.83,298.47,59.986,1503472503,"274151322000068","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,884076.1,884076.1,19644,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472555,2383404.00
08/23/2017 03:15,2,0.000,ALERT,212.16,299.67,59.975,1503472503,"201051344001135","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,805931.6,805931.6,19299,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472557,2383405.00
