ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 03:15,2,0.000,ALERT,212.61,301.47,59.981,1503472503,"201051344000594","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,825403.5,825403.5,19334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472559,2383406.00
08/23/2017 03:15,2,0.000,ALERT,212.61,299.67,59.975,1503472503,"201051344001203","219011344069620",0.00,14.70,0,297.26,303.58,0.0,0.0,0.000,815979.5,815979.5,19366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503472561,2383407.00
08/23/2017 03:15,2,0.000,ALERT,211.93,299.07,59.975,1503472503,"274151322000054","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,1029796.4,1029796.4,19202,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472563,2383408.00
08/23/2017 03:15,2,0.000,ALERT,213.06,300.57,59.981,1503472503,"201051344000867","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,809594.8,809594.8,19364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472564,2383409.00
08/23/2017 03:15,2,0.000,ALERT,212.61,299.67,59.975,1503472503,"201051344001093","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,813305.8,813305.8,19369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472566,2383410.00
08/23/2017 03:15,2,0.000,ALERT,212.83,300.87,59.975,1503472503,"201051344000900","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,831618.6,831618.6,19370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472568,2383411.00
08/23/2017 03:15,2,0.000,ALERT,213.06,300.27,59.928,1503472503,"201051344000648","219011344069620",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,817895.9,817895.9,19338,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472570,2383412.00
08/23/2017 03:15,2,0.000,ALERT,212.83,301.47,60.018,1503472503,"201051344000569","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,833204.6,833204.6,19310,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503472572,2383413.00
08/23/2017 03:15,2,0.000,ALERT,212.83,301.17,59.965,1503472503,"201051344000983","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,824112.5,824112.5,19342,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472573,2383414.00
08/23/2017 03:15,2,0.000,ALERT,212.83,300.57,59.970,1503472503,"201051344001158","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,807906.4,807906.4,19347,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472575,2383415.00
08/23/2017 03:15,2,0.000,ALERT,213.29,301.17,59.944,1503472503,"201051344000576","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,822456.6,822456.6,19361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472577,2383416.00
08/23/2017 03:15,2,0.000,ALERT,212.38,298.77,59.975,1503472503,"274151322000087","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,1005235.1,1005235.1,19462,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503472579,2383417.00
08/23/2017 03:30,2,0.000,ALERT,213.29,300.87,59.970,1503473403,"201051344000645","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,821356.2,821356.2,19329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473405,2383418.00
08/23/2017 03:30,2,0.000,ALERT,212.16,299.07,59.959,1503473403,"274151322000085","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1024334.6,1024334.6,19221,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503473407,2383419.00
08/23/2017 03:30,2,0.000,ALERT,213.51,300.87,59.938,1503473403,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,808543.8,808543.8,19381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473409,2383420.00
08/23/2017 03:30,2,0.000,ALERT,213.06,301.17,59.970,1503473403,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,812564.2,812564.2,19346,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473411,2383421.00
08/23/2017 03:30,2,0.000,ALERT,212.16,299.97,59.970,1503473403,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,806787.2,806787.2,19335,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473413,2383422.00
08/23/2017 03:30,2,0.000,ALERT,211.70,299.37,59.975,1503473403,"274151322000052","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,1067450.7,1067450.7,19218,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473414,2383423.00
08/23/2017 03:30,2,0.000,ALERT,212.61,300.27,59.981,1503473403,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,821058.3,821058.3,19331,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473416,2383424.00
08/23/2017 03:30,2,0.000,ALERT,212.38,300.27,59.938,1503473403,"201051344001230","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,811222.9,811222.9,19376,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473418,2383425.00
08/23/2017 03:30,2,0.000,ALERT,212.83,300.87,59.975,1503473403,"201051344000582","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,800143.1,800143.1,19319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503473420,2383426.00
08/23/2017 03:30,2,0.000,ALERT,212.16,299.97,59.949,1503473403,"201051344000955","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,820463.3,820463.3,19343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503473421,2383427.00
08/23/2017 03:30,2,0.000,ALERT,212.16,299.07,59.996,1503473403,"274151322000094","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,883147.4,883147.4,19635,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473423,2383428.00
08/23/2017 03:30,2,0.000,ALERT,212.83,301.77,60.002,1503473403,"201051344000579","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,830896.9,830896.9,19343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473425,2383429.00
08/23/2017 03:30,2,0.000,ALERT,212.38,300.57,59.975,1503473403,"201051344000890","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,814570.3,814570.3,19344,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473427,2383430.00
08/23/2017 03:30,2,0.000,ALERT,212.61,299.97,59.975,1503473403,"201051344000438","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,816789.3,816789.3,19328,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473429,2383431.00
08/23/2017 03:30,2,0.000,ALERT,212.61,299.37,59.996,1503473403,"201051344000417","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,725312.7,725312.7,19367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473430,2383432.00
08/23/2017 03:30,2,0.000,ALERT,212.16,299.97,59.975,1503473403,"274151322000083","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,1056636.8,1056636.8,19237,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473432,2383433.00
08/23/2017 03:30,2,0.000,ALERT,212.61,299.37,59.981,1503473403,"274151322000076","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1128311.1,1128311.1,19223,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473434,2383434.00
08/23/2017 03:30,2,0.000,ALERT,212.83,302.07,59.970,1503473403,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,810883.7,810883.7,19357,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473436,2383435.00
08/23/2017 03:30,2,0.000,ALERT,211.93,300.27,59.975,1503473403,"274151322000095","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1117417.1,1117417.1,19250,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473438,2383436.00
08/23/2017 03:30,2,0.000,ALERT,212.61,301.17,59.981,1503473403,"201051344000988","219011344069620",0.00,15.30,0,296.96,302.68,0.0,0.0,0.000,697473.0,697473.0,19320,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473440,2383437.00
08/23/2017 03:30,2,0.000,ALERT,212.38,299.37,59.975,1503473403,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,817921.4,817921.4,19327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473441,2383438.00
08/23/2017 03:30,2,0.000,ALERT,212.61,301.17,59.986,1503473403,"201051344000458","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,821918.3,821918.3,19325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473443,2383439.00
08/23/2017 03:30,2,0.000,ALERT,213.29,301.17,59.975,1503473403,"201051344000853","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,823367.4,823367.4,19353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473445,2383440.00
08/23/2017 03:30,2,0.000,ALERT,212.83,300.57,59.986,1503473403,"201051344000685","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,816592.4,816592.4,19370,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503473447,2383441.00
08/23/2017 03:30,2,0.000,ALERT,212.61,299.67,59.975,1503473403,"201051344000917","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,813310.0,813310.0,19364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503473449,2383442.00
08/23/2017 03:30,2,0.000,ALERT,212.61,300.27,59.975,1503473403,"201051344001145","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,821330.2,821330.2,19349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473450,2383443.00
08/23/2017 03:30,2,0.000,ALERT,212.61,299.37,60.018,1503473403,"201051344000651","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,810356.0,810356.0,19340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473452,2383444.00
08/23/2017 03:30,2,0.000,ALERT,211.70,298.77,59.970,1503473403,"274151322000088","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1014058.7,1014058.7,19229,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473454,2383445.00
08/23/2017 03:30,2,0.000,ALERT,212.61,298.77,59.981,1503473403,"274151322000068","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,884076.1,884076.1,19646,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473456,2383446.00
08/23/2017 03:30,2,0.000,ALERT,212.16,299.97,59.986,1503473403,"201051344001135","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,805931.6,805931.6,19301,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503473458,2383447.00
08/23/2017 03:30,2,0.000,ALERT,212.61,301.77,59.975,1503473403,"201051344000594","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,825403.5,825403.5,19336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473459,2383448.00
08/23/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1503473403,"201051344001203","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,815979.5,815979.5,19368,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473461,2383449.00
08/23/2017 03:30,2,0.000,ALERT,211.93,299.07,59.996,1503473403,"274151322000054","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1029796.4,1029796.4,19204,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473463,2383450.00
08/23/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1503473403,"201051344000867","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,809594.8,809594.8,19366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473465,2383451.00
08/23/2017 03:30,2,0.000,ALERT,212.38,299.97,59.991,1503473403,"201051344001093","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,813305.8,813305.8,19371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473466,2383452.00
08/23/2017 03:30,2,0.000,ALERT,212.83,301.47,59.986,1503473403,"201051344000900","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,831618.6,831618.6,19372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473468,2383453.00
08/23/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1503473403,"201051344000648","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,817895.9,817895.9,19340,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503473470,2383454.00
08/23/2017 03:30,2,0.000,ALERT,212.83,301.77,59.986,1503473403,"201051344000569","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,833204.6,833204.6,19312,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473472,2383455.00
08/23/2017 03:30,2,0.000,ALERT,212.83,301.17,59.981,1503473403,"201051344000983","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,824112.5,824112.5,19344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473474,2383456.00
08/23/2017 03:30,2,0.000,ALERT,212.83,300.87,59.965,1503473403,"201051344001158","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,807906.4,807906.4,19349,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503473475,2383457.00
08/23/2017 03:30,2,0.000,ALERT,213.29,301.77,59.981,1503473403,"201051344000576","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,822456.6,822456.6,19363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503473477,2383458.00
08/23/2017 03:30,2,0.000,ALERT,212.16,298.77,59.970,1503473403,"274151322000087","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1005235.1,1005235.1,19464,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503473479,2383459.00
08/23/2017 03:45,2,0.000,ALERT,213.06,300.57,59.933,1503474303,"201051344000645","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,821356.2,821356.2,19331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474305,2383460.00
08/23/2017 03:45,2,0.000,ALERT,212.16,299.37,59.970,1503474303,"274151322000085","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1024334.6,1024334.6,19223,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474307,2383461.00
08/23/2017 03:45,2,0.000,ALERT,213.29,300.57,59.975,1503474303,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,808543.8,808543.8,19383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474309,2383462.00
08/23/2017 03:45,2,0.000,ALERT,212.83,300.87,59.965,1503474303,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,812564.2,812564.2,19348,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474311,2383463.00
08/23/2017 03:45,2,0.000,ALERT,212.16,299.97,59.970,1503474303,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,806787.2,806787.2,19337,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474313,2383464.00
08/23/2017 03:45,2,0.000,ALERT,211.93,298.77,59.970,1503474303,"274151322000052","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1067450.7,1067450.7,19220,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474314,2383465.00
08/23/2017 03:45,2,0.000,ALERT,212.38,300.27,59.975,1503474303,"201051344000585","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,821058.3,821058.3,19333,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474316,2383466.00
08/23/2017 03:45,2,0.000,ALERT,212.38,300.57,59.970,1503474303,"201051344001230","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,811222.9,811222.9,19378,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474318,2383467.00
08/23/2017 03:45,2,0.000,ALERT,212.83,301.17,59.975,1503474303,"201051344000582","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,800143.1,800143.1,19321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474320,2383468.00
08/23/2017 03:45,2,0.000,ALERT,211.93,300.27,59.970,1503474303,"201051344000955","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,820463.3,820463.3,19345,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474322,2383469.00
08/23/2017 03:45,2,0.000,ALERT,212.16,298.77,59.991,1503474303,"274151322000094","219011344069620",0.00,15.30,0,296.96,299.97,0.0,0.0,0.000,883147.4,883147.4,19637,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474323,2383470.00
08/23/2017 03:45,2,0.000,ALERT,212.83,301.77,59.975,1503474303,"201051344000579","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,830896.9,830896.9,19345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503474325,2383471.00
08/23/2017 03:45,2,0.000,ALERT,212.16,300.87,59.970,1503474303,"201051344000890","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,814570.3,814570.3,19346,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474327,2383472.00
08/23/2017 03:45,2,0.000,ALERT,212.61,299.97,59.938,1503474303,"201051344000438","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,816789.3,816789.3,19330,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474329,2383473.00
08/23/2017 03:45,2,0.000,ALERT,212.61,299.67,59.965,1503474303,"201051344000417","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,725312.7,725312.7,19369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474331,2383474.00
08/23/2017 03:45,2,0.000,ALERT,212.16,299.97,59.965,1503474303,"274151322000083","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1056636.8,1056636.8,19239,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503474332,2383475.00
08/23/2017 03:45,2,0.000,ALERT,212.61,299.67,59.949,1503474303,"274151322000076","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,1128311.1,1128311.1,19225,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503474334,2383476.00
08/23/2017 03:45,2,0.000,ALERT,212.61,301.47,59.970,1503474303,"201051344000868","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,810883.7,810883.7,19359,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503474336,2383477.00
08/23/2017 03:45,2,0.000,ALERT,212.16,300.27,59.981,1503474303,"274151322000095","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,1117417.1,1117417.1,19252,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474338,2383478.00
08/23/2017 03:45,2,0.000,ALERT,212.61,300.87,59.975,1503474303,"201051344000988","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,697473.0,697473.0,19322,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474339,2383479.00
08/23/2017 03:45,2,0.000,ALERT,212.16,299.37,60.012,1503474303,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,817921.4,817921.4,19329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474341,2383480.00
08/23/2017 03:45,2,0.000,ALERT,212.61,300.87,59.970,1503474303,"201051344000458","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,821918.3,821918.3,19327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474343,2383481.00
08/23/2017 03:45,2,0.000,ALERT,213.29,300.87,59.975,1503474303,"201051344000853","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,823367.4,823367.4,19355,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503474345,2383482.00
08/23/2017 03:45,2,0.000,ALERT,212.61,299.97,59.975,1503474303,"201051344000685","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,816592.4,816592.4,19372,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474347,2383483.00
08/23/2017 03:45,2,0.000,ALERT,212.38,299.67,59.986,1503474303,"201051344000917","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,813310.0,813310.0,19366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474348,2383484.00
08/23/2017 03:45,2,0.000,ALERT,212.61,300.27,59.944,1503474303,"201051344001145","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,821330.2,821330.2,19351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503474350,2383485.00
08/23/2017 03:45,2,0.000,ALERT,212.38,299.67,59.965,1503474303,"201051344000651","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,810356.0,810356.0,19342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503474352,2383486.00
08/23/2017 03:45,2,0.000,ALERT,211.70,299.07,59.944,1503474303,"274151322000088","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,1014058.7,1014058.7,19231,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503474354,2383487.00
08/23/2017 03:45,2,0.000,ALERT,212.61,299.07,59.965,1503474303,"274151322000068","219011344069620",0.00,16.00,0,296.96,299.97,0.0,0.0,0.000,884076.1,884076.1,19648,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474356,2383488.00
08/23/2017 03:45,2,0.000,ALERT,212.16,300.27,59.959,1503474303,"201051344001135","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,805931.6,805931.6,19303,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474357,2383489.00
08/23/2017 03:45,2,0.000,ALERT,212.61,301.77,60.018,1503474303,"201051344000594","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,825403.5,825403.5,19338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474359,2383490.00
08/23/2017 03:45,2,0.000,ALERT,212.61,300.27,59.965,1503474303,"201051344001203","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,815979.5,815979.5,19370,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474361,2383491.00
08/23/2017 03:45,2,0.000,ALERT,211.93,299.67,59.965,1503474303,"274151322000054","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1029796.4,1029796.4,19206,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474363,2383492.00
08/23/2017 03:45,2,0.000,ALERT,213.06,300.87,59.991,1503474303,"201051344000867","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,809594.8,809594.8,19368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474365,2383493.00
08/23/2017 03:45,2,0.000,ALERT,212.38,300.57,59.970,1503474303,"201051344001093","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,813305.8,813305.8,19373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474366,2383494.00
08/23/2017 03:45,2,0.000,ALERT,212.83,301.47,59.975,1503474303,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,831618.6,831618.6,19374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474368,2383495.00
08/23/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1503474303,"201051344000648","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,817895.9,817895.9,19342,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503474370,2383496.00
08/23/2017 03:45,2,0.000,ALERT,212.83,301.77,59.981,1503474303,"201051344000569","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,833204.6,833204.6,19314,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474372,2383497.00
08/23/2017 03:45,2,0.000,ALERT,212.83,301.47,59.975,1503474303,"201051344000983","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,824112.5,824112.5,19346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474374,2383498.00
08/23/2017 03:45,2,0.000,ALERT,212.83,300.87,59.954,1503474303,"201051344001158","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,807906.4,807906.4,19351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474375,2383499.00
08/23/2017 03:45,2,0.000,ALERT,213.29,301.77,59.970,1503474303,"201051344000576","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,822456.6,822456.6,19365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474377,2383500.00
08/23/2017 03:45,2,0.000,ALERT,212.16,299.07,59.970,1503474303,"274151322000087","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,1005235.1,1005235.1,19466,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503474379,2383501.00
08/23/2017 04:00,2,0.000,ALERT,212.83,300.57,59.981,1503475204,"201051344000645","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,821356.2,821356.2,19333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475206,2383502.00
08/23/2017 04:00,2,0.000,ALERT,212.16,298.77,59.970,1503475204,"274151322000085","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1024334.6,1024334.6,19225,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503475207,2383503.00
08/23/2017 04:00,2,0.000,ALERT,213.06,300.57,59.970,1503475204,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,808543.8,808543.8,19385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475209,2383504.00
08/23/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1503475204,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,812564.2,812564.2,19350,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475211,2383505.00
08/23/2017 04:00,2,0.000,ALERT,211.70,299.07,59.965,1503475204,"201051344000646","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,806787.2,806787.2,19339,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503475213,2383506.00
08/23/2017 04:00,2,0.000,ALERT,211.70,298.47,59.959,1503475204,"274151322000052","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1067450.7,1067450.7,19222,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475214,2383507.00
08/23/2017 04:00,2,0.000,ALERT,212.16,299.07,59.970,1503475204,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,821058.3,821058.3,19335,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475216,2383508.00
08/23/2017 04:00,2,0.000,ALERT,211.93,299.37,59.954,1503475204,"201051344001230","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,811222.9,811222.9,19380,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475218,2383509.00
08/23/2017 04:00,2,0.000,ALERT,212.61,300.27,59.954,1503475204,"201051344000582","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,800143.1,800143.1,19323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475220,2383510.00
08/23/2017 04:00,2,0.000,ALERT,211.70,299.37,59.965,1503475204,"201051344000955","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,820463.3,820463.3,19347,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503475222,2383511.00
08/23/2017 04:00,2,0.000,ALERT,212.16,298.47,59.965,1503475204,"274151322000094","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,883147.4,883147.4,19639,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475224,2383512.00
08/23/2017 04:00,2,0.000,ALERT,212.61,301.77,59.938,1503475204,"201051344000579","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,830896.9,830896.9,19347,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475225,2383513.00
08/23/2017 04:00,2,0.000,ALERT,211.93,299.67,59.965,1503475204,"201051344000890","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,814570.3,814570.3,19348,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475227,2383514.00
08/23/2017 04:00,2,0.000,ALERT,212.16,299.37,59.954,1503475204,"201051344000438","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,816789.3,816789.3,19332,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475229,2383515.00
08/23/2017 04:00,2,0.000,ALERT,212.16,298.77,59.965,1503475204,"201051344000417","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,725312.7,725312.7,19371,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475231,2383516.00
08/23/2017 04:00,2,0.000,ALERT,211.93,299.07,59.959,1503475204,"274151322000083","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1056636.8,1056636.8,19241,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475232,2383517.00
08/23/2017 04:00,2,0.000,ALERT,212.61,298.47,59.959,1503475204,"274151322000076","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1128311.1,1128311.1,19227,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475234,2383518.00
08/23/2017 04:00,2,0.000,ALERT,212.61,301.47,59.965,1503475204,"201051344000868","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,810883.7,810883.7,19361,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475236,2383519.00
08/23/2017 04:00,2,0.000,ALERT,211.93,299.97,59.959,1503475204,"274151322000095","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,1117417.1,1117417.1,19254,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475238,2383520.00
08/23/2017 04:00,2,0.000,ALERT,212.61,301.17,59.965,1503475204,"201051344000988","219011344069620",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,697473.0,697473.0,19324,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475240,2383521.00
08/23/2017 04:00,2,0.000,ALERT,211.93,298.47,59.959,1503475204,"201051344001025","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,817921.4,817921.4,19331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475242,2383522.00
08/23/2017 04:00,2,0.000,ALERT,212.38,301.17,59.959,1503475204,"201051344000458","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,821918.3,821918.3,19329,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475243,2383523.00
08/23/2017 04:00,2,0.000,ALERT,213.06,300.87,59.959,1503475204,"201051344000853","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,823367.4,823367.4,19357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475245,2383524.00
08/23/2017 04:00,2,0.000,ALERT,212.38,299.37,59.959,1503475204,"201051344000685","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,816592.4,816592.4,19374,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503475247,2383525.00
08/23/2017 04:00,2,0.000,ALERT,212.16,299.07,59.954,1503475204,"201051344000917","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,813310.0,813310.0,19368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475249,2383526.00
08/23/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1503475204,"201051344001145","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,821330.2,821330.2,19353,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475251,2383527.00
08/23/2017 04:00,2,0.000,ALERT,212.16,298.77,59.959,1503475204,"201051344000651","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,810356.0,810356.0,19344,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475252,2383528.00
08/23/2017 04:00,2,0.000,ALERT,211.48,298.47,59.986,1503475204,"274151322000088","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1014058.7,1014058.7,19233,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475254,2383529.00
08/23/2017 04:00,2,0.000,ALERT,212.61,298.47,59.954,1503475204,"274151322000068","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,884076.1,884076.1,19650,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475256,2383530.00
08/23/2017 04:00,2,0.000,ALERT,211.93,299.07,59.954,1503475204,"201051344001135","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,805931.6,805931.6,19305,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475258,2383531.00
08/23/2017 04:00,2,0.000,ALERT,212.38,301.77,59.959,1503475204,"201051344000594","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,825403.5,825403.5,19340,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475259,2383532.00
08/23/2017 04:00,2,0.000,ALERT,212.38,299.37,59.954,1503475204,"201051344001203","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,815979.5,815979.5,19372,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475261,2383533.00
08/23/2017 04:00,2,0.000,ALERT,211.93,299.67,59.959,1503475204,"274151322000054","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1029796.4,1029796.4,19208,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475263,2383534.00
08/23/2017 04:00,2,0.000,ALERT,213.06,300.87,59.954,1503475204,"201051344000867","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,809594.8,809594.8,19370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475265,2383535.00
08/23/2017 04:00,2,0.000,ALERT,212.16,299.37,59.954,1503475204,"201051344001093","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,813305.8,813305.8,19375,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475267,2383536.00
08/23/2017 04:00,2,0.000,ALERT,212.61,301.17,59.959,1503475204,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,831618.6,831618.6,19376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475269,2383537.00
08/23/2017 04:00,2,0.000,ALERT,212.83,300.27,59.965,1503475204,"201051344000648","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,817895.9,817895.9,19344,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475271,2383538.00
08/23/2017 04:00,2,0.000,ALERT,212.83,301.77,59.965,1503475204,"201051344000569","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,833204.6,833204.6,19316,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475273,2383539.00
08/23/2017 04:00,2,0.000,ALERT,212.83,301.47,59.981,1503475204,"201051344000983","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,824112.5,824112.5,19348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475274,2383540.00
08/23/2017 04:00,2,0.000,ALERT,212.83,301.17,59.965,1503475204,"201051344001158","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,807906.4,807906.4,19353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475276,2383541.00
08/23/2017 04:00,2,0.000,ALERT,213.06,301.47,59.970,1503475204,"201051344000576","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,822456.6,822456.6,19367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503475278,2383542.00
08/23/2017 04:00,2,0.000,ALERT,211.93,298.17,59.954,1503475204,"274151322000087","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1005235.1,1005235.1,19468,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503475280,2383543.00
08/23/2017 04:15,2,0.000,ALERT,212.83,300.87,59.986,1503476103,"201051344000645","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,821356.2,821356.2,19335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476105,2383544.00
08/23/2017 04:15,2,0.000,ALERT,211.93,299.37,59.991,1503476103,"274151322000085","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1024334.6,1024334.6,19227,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476107,2383545.00
08/23/2017 04:15,2,0.000,ALERT,212.83,300.57,60.007,1503476103,"201051344000633","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,808543.8,808543.8,19387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476109,2383546.00
08/23/2017 04:15,2,0.000,ALERT,212.61,300.87,59.970,1503476103,"201051344000469","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,812564.2,812564.2,19352,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476110,2383547.00
08/23/2017 04:15,2,0.000,ALERT,211.93,299.67,59.975,1503476103,"201051344000646","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,806787.2,806787.2,19341,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476112,2383548.00
08/23/2017 04:15,2,0.000,ALERT,211.48,299.07,59.986,1503476103,"274151322000052","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,1067450.7,1067450.7,19224,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476114,2383549.00
