ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 04:15,2,0.000,ALERT,212.38,299.97,59.944,1503476103,"201051344000585","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,821058.3,821058.3,19337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476116,2383550.00
08/23/2017 04:15,2,0.000,ALERT,212.16,300.27,59.991,1503476103,"201051344001230","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,811222.9,811222.9,19382,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476118,2383551.00
08/23/2017 04:15,2,0.000,ALERT,212.61,300.57,59.991,1503476103,"201051344000582","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,800143.1,800143.1,19325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476119,2383552.00
08/23/2017 04:15,2,0.000,ALERT,211.93,299.97,59.986,1503476103,"201051344000955","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,820463.3,820463.3,19349,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476121,2383553.00
08/23/2017 04:15,2,0.000,ALERT,211.70,299.07,59.949,1503476103,"274151322000094","219011344069620",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,883147.4,883147.4,19641,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476123,2383554.00
08/23/2017 04:15,2,0.000,ALERT,212.61,301.77,59.986,1503476103,"201051344000579","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,830896.9,830896.9,19349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476125,2383555.00
08/23/2017 04:15,2,0.000,ALERT,212.16,300.27,59.991,1503476103,"201051344000890","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,814570.3,814570.3,19350,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476127,2383556.00
08/23/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1503476103,"201051344000438","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,816789.3,816789.3,19334,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476129,2383557.00
08/23/2017 04:15,2,0.000,ALERT,212.38,299.37,59.981,1503476103,"201051344000417","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,725312.7,725312.7,19373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476130,2383558.00
08/23/2017 04:15,2,0.000,ALERT,211.93,300.27,59.986,1503476103,"274151322000083","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1056636.8,1056636.8,19243,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476132,2383559.00
08/23/2017 04:15,2,0.000,ALERT,212.38,299.07,59.986,1503476103,"274151322000076","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1128311.1,1128311.1,19229,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476134,2383560.00
08/23/2017 04:15,2,0.000,ALERT,212.38,301.17,59.975,1503476103,"201051344000868","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,810883.7,810883.7,19363,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476136,2383561.00
08/23/2017 04:15,2,0.000,ALERT,211.70,300.57,59.991,1503476103,"274151322000095","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,1117417.1,1117417.1,19256,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476138,2383562.00
08/23/2017 04:15,2,0.000,ALERT,212.38,300.57,59.991,1503476103,"201051344000988","219011344069620",0.00,15.30,0,296.96,302.68,0.0,0.0,0.000,697473.0,697473.0,19326,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476140,2383563.00
08/23/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1503476103,"201051344001025","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,817921.4,817921.4,19333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476142,2383564.00
08/23/2017 04:15,2,0.000,ALERT,212.38,300.87,60.018,1503476103,"201051344000458","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,821918.3,821918.3,19331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476143,2383565.00
08/23/2017 04:15,2,0.000,ALERT,213.06,300.57,59.996,1503476103,"201051344000853","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,823367.4,823367.4,19359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476145,2383566.00
08/23/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1503476103,"201051344000685","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,816592.4,816592.4,19376,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476147,2383567.00
08/23/2017 04:15,2,0.000,ALERT,212.38,299.67,59.981,1503476103,"201051344000917","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,813310.0,813310.0,19370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476149,2383568.00
08/23/2017 04:15,2,0.000,ALERT,212.61,300.27,59.996,1503476103,"201051344001145","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,821330.2,821330.2,19355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476151,2383569.00
08/23/2017 04:15,2,0.000,ALERT,212.38,299.37,59.991,1503476103,"201051344000651","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,810356.0,810356.0,19346,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476152,2383570.00
08/23/2017 04:15,2,0.000,ALERT,211.25,299.07,59.975,1503476103,"274151322000088","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1014058.7,1014058.7,19235,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476154,2383571.00
08/23/2017 04:15,2,0.000,ALERT,212.38,298.17,59.975,1503476103,"274151322000068","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,884076.1,884076.1,19652,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476156,2383572.00
08/23/2017 04:15,2,0.000,ALERT,211.93,299.97,60.023,1503476103,"201051344001135","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,805931.6,805931.6,19307,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476158,2383573.00
08/23/2017 04:15,2,0.000,ALERT,212.16,301.47,59.938,1503476103,"201051344000594","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,825403.5,825403.5,19342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476159,2383574.00
08/23/2017 04:15,2,0.000,ALERT,212.38,299.97,60.002,1503476103,"201051344001203","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,815979.5,815979.5,19374,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476161,2383575.00
08/23/2017 04:15,2,0.000,ALERT,211.48,299.07,59.970,1503476103,"274151322000054","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1029796.4,1029796.4,19210,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476163,2383576.00
08/23/2017 04:15,2,0.000,ALERT,212.61,300.27,59.981,1503476103,"201051344000867","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,809594.8,809594.8,19372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476165,2383577.00
08/23/2017 04:15,2,0.000,ALERT,212.16,299.67,59.970,1503476103,"201051344001093","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,813305.8,813305.8,19377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476167,2383578.00
08/23/2017 04:15,2,0.000,ALERT,212.38,300.87,59.975,1503476103,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,831618.6,831618.6,19378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476168,2383579.00
08/23/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1503476103,"201051344000648","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,817895.9,817895.9,19346,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476170,2383580.00
08/23/2017 04:15,2,0.000,ALERT,212.38,301.17,59.975,1503476103,"201051344000569","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,833204.6,833204.6,19318,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476172,2383581.00
08/23/2017 04:15,2,0.000,ALERT,212.38,300.87,59.959,1503476103,"201051344000983","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,824112.5,824112.5,19350,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476174,2383582.00
08/23/2017 04:15,2,0.000,ALERT,212.61,300.57,59.981,1503476103,"201051344001158","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,807906.4,807906.4,19355,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503476176,2383583.00
08/23/2017 04:15,2,0.000,ALERT,212.83,301.17,59.975,1503476103,"201051344000576","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,822456.6,822456.6,19369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476177,2383584.00
08/23/2017 04:15,2,0.000,ALERT,211.93,298.77,59.959,1503476103,"274151322000087","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1005235.1,1005235.1,19470,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503476179,2383585.00
08/23/2017 04:30,2,0.000,ALERT,213.06,301.17,59.981,1503477003,"201051344000645","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,821356.2,821356.2,19337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477005,2383586.00
08/23/2017 04:30,2,0.000,ALERT,212.16,299.67,59.975,1503477003,"274151322000085","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,1024334.6,1024334.6,19229,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477007,2383587.00
08/23/2017 04:30,2,0.000,ALERT,213.29,301.17,59.991,1503477003,"201051344000633","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,808543.8,808543.8,19389,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477009,2383588.00
08/23/2017 04:30,2,0.000,ALERT,212.83,301.17,59.975,1503477003,"201051344000469","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,812564.2,812564.2,19354,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477010,2383589.00
08/23/2017 04:30,2,0.000,ALERT,211.93,299.37,59.986,1503477003,"201051344000646","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,806787.2,806787.2,19343,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477012,2383590.00
08/23/2017 04:30,2,0.000,ALERT,211.70,299.97,59.975,1503477003,"274151322000052","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1067450.7,1067450.7,19226,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477014,2383591.00
08/23/2017 04:30,2,0.000,ALERT,212.16,299.67,59.981,1503477003,"201051344000585","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,821058.3,821058.3,19339,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477016,2383592.00
08/23/2017 04:30,2,0.000,ALERT,212.16,299.97,59.986,1503477003,"201051344001230","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,811222.9,811222.9,19384,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477018,2383593.00
08/23/2017 04:30,2,0.000,ALERT,212.61,300.57,59.975,1503477003,"201051344000582","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,800143.1,800143.1,19327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477020,2383594.00
08/23/2017 04:30,2,0.000,ALERT,211.70,299.67,60.018,1503477003,"201051344000955","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,820463.3,820463.3,19351,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477021,2383595.00
08/23/2017 04:30,2,0.000,ALERT,212.16,299.07,59.970,1503477003,"274151322000094","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,883147.4,883147.4,19643,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477023,2383596.00
08/23/2017 04:30,2,0.000,ALERT,212.83,302.07,59.970,1503477003,"201051344000579","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,830896.9,830896.9,19351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477025,2383597.00
08/23/2017 04:30,2,0.000,ALERT,212.16,299.97,59.970,1503477003,"201051344000890","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,814570.3,814570.3,19352,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477027,2383598.00
08/23/2017 04:30,2,0.000,ALERT,212.38,299.67,59.970,1503477003,"201051344000438","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,816789.3,816789.3,19336,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477028,2383599.00
08/23/2017 04:30,2,0.000,ALERT,212.38,299.37,59.975,1503477003,"201051344000417","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,725312.7,725312.7,19375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477030,2383600.00
08/23/2017 04:30,2,0.000,ALERT,211.93,299.67,59.970,1503477003,"274151322000083","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,1056636.8,1056636.8,19245,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477032,2383601.00
08/23/2017 04:30,2,0.000,ALERT,212.61,300.27,59.981,1503477003,"274151322000076","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,1128311.1,1128311.1,19231,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477034,2383602.00
08/23/2017 04:30,2,0.000,ALERT,212.61,302.07,59.975,1503477003,"201051344000868","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,810883.7,810883.7,19365,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477036,2383603.00
08/23/2017 04:30,2,0.000,ALERT,211.93,300.57,59.975,1503477003,"274151322000095","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1117417.1,1117417.1,19258,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477038,2383604.00
08/23/2017 04:30,2,0.000,ALERT,212.38,301.17,59.975,1503477003,"201051344000988","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,697473.0,697473.0,19328,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477039,2383605.00
08/23/2017 04:30,2,0.000,ALERT,211.93,298.77,59.975,1503477003,"201051344001025","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,817921.4,817921.4,19335,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477041,2383606.00
08/23/2017 04:30,2,0.000,ALERT,212.38,301.17,59.944,1503477003,"201051344000458","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,821918.3,821918.3,19333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477043,2383607.00
08/23/2017 04:30,2,0.000,ALERT,213.29,301.17,59.970,1503477003,"201051344000853","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,823367.4,823367.4,19361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477045,2383608.00
08/23/2017 04:30,2,0.000,ALERT,212.38,299.67,59.949,1503477003,"201051344000685","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,816592.4,816592.4,19378,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477046,2383609.00
08/23/2017 04:30,2,0.000,ALERT,212.38,299.37,59.986,1503477003,"201051344000917","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,813310.0,813310.0,19372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477049,2383610.00
08/23/2017 04:30,2,0.000,ALERT,212.38,299.97,59.933,1503477003,"201051344001145","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,821330.2,821330.2,19357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477051,2383611.00
08/23/2017 04:30,2,0.000,ALERT,212.38,299.07,60.007,1503477003,"201051344000651","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,810356.0,810356.0,19348,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477052,2383612.00
08/23/2017 04:30,2,0.000,ALERT,211.48,299.37,59.975,1503477003,"274151322000088","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1014058.7,1014058.7,19237,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477054,2383613.00
08/23/2017 04:30,2,0.000,ALERT,212.16,298.77,59.981,1503477003,"274151322000068","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,884076.1,884076.1,19654,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477056,2383614.00
08/23/2017 04:30,2,0.000,ALERT,211.70,299.67,59.975,1503477003,"201051344001135","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,805931.6,805931.6,19309,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477058,2383615.00
08/23/2017 04:30,2,0.000,ALERT,212.38,301.77,59.986,1503477003,"201051344000594","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,825403.5,825403.5,19344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477060,2383616.00
08/23/2017 04:30,2,0.000,ALERT,212.16,299.37,59.975,1503477003,"201051344001203","219011344069620",0.00,15.00,0,297.87,303.28,0.0,0.0,0.000,815979.5,815979.5,19376,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477061,2383617.00
08/23/2017 04:30,2,0.000,ALERT,211.70,299.37,59.975,1503477003,"274151322000054","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,1029796.4,1029796.4,19212,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477063,2383618.00
08/23/2017 04:30,2,0.000,ALERT,212.61,300.57,60.007,1503477003,"201051344000867","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,809594.8,809594.8,19374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477065,2383619.00
08/23/2017 04:30,2,0.000,ALERT,212.38,299.97,59.975,1503477003,"201051344001093","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,813305.8,813305.8,19379,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477067,2383620.00
08/23/2017 04:30,2,0.000,ALERT,212.38,301.47,59.975,1503477003,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,831618.6,831618.6,19380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477068,2383621.00
08/23/2017 04:30,2,0.000,ALERT,212.83,300.57,59.981,1503477003,"201051344000648","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,817895.9,817895.9,19348,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477070,2383622.00
08/23/2017 04:30,2,0.000,ALERT,212.61,301.77,59.975,1503477003,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,833204.6,833204.6,19320,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477072,2383623.00
08/23/2017 04:30,2,0.000,ALERT,212.61,301.47,59.965,1503477003,"201051344000983","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,824112.5,824112.5,19352,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477074,2383624.00
08/23/2017 04:30,2,0.000,ALERT,212.61,300.87,59.981,1503477003,"201051344001158","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,807906.4,807906.4,19357,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477076,2383625.00
08/23/2017 04:30,2,0.000,ALERT,213.06,301.77,59.975,1503477003,"201051344000576","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,822456.6,822456.6,19371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477078,2383626.00
08/23/2017 04:30,2,0.000,ALERT,211.93,299.07,59.975,1503477003,"274151322000087","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1005235.1,1005235.1,19472,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477079,2383627.00
08/23/2017 04:45,2,0.000,ALERT,211.93,299.07,59.981,1503477904,"274151322000085","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1024334.6,1024334.6,19231,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477907,2383628.00
08/23/2017 04:45,2,0.000,ALERT,213.06,300.27,59.975,1503477904,"201051344000633","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,808543.8,808543.8,19391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477909,2383629.00
08/23/2017 04:45,2,0.000,ALERT,212.38,300.57,59.986,1503477904,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,812564.2,812564.2,19356,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477911,2383630.00
08/23/2017 04:45,2,0.000,ALERT,211.48,299.67,59.996,1503477904,"201051344000646","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,806787.2,806787.2,19345,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477913,2383631.00
08/23/2017 04:45,2,0.000,ALERT,211.70,299.67,59.996,1503477904,"274151322000052","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,1067450.7,1067450.7,19228,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477915,2383632.00
08/23/2017 04:45,2,0.000,ALERT,212.16,300.27,60.018,1503477904,"201051344000585","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,821058.3,821058.3,19341,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477917,2383633.00
08/23/2017 04:45,2,0.000,ALERT,211.93,300.27,59.986,1503477904,"201051344001230","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,811222.9,811222.9,19386,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477918,2383634.00
08/23/2017 04:45,2,0.000,ALERT,212.38,300.87,59.981,1503477904,"201051344000582","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,800143.1,800143.1,19329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477920,2383635.00
08/23/2017 04:45,2,0.000,ALERT,211.48,299.97,59.970,1503477904,"201051344000955","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,820463.3,820463.3,19353,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477922,2383636.00
08/23/2017 04:45,2,0.000,ALERT,211.93,298.47,59.954,1503477904,"274151322000094","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,883147.4,883147.4,19645,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477924,2383637.00
08/23/2017 04:45,2,0.000,ALERT,212.38,301.17,59.970,1503477904,"201051344000579","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,830896.9,830896.9,19353,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477925,2383638.00
08/23/2017 04:45,2,0.000,ALERT,211.70,300.27,59.959,1503477904,"201051344000890","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,814570.3,814570.3,19354,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477927,2383639.00
08/23/2017 04:45,2,0.000,ALERT,211.70,299.67,59.970,1503477904,"201051344000438","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,816789.3,816789.3,19338,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477929,2383640.00
08/23/2017 04:45,2,0.000,ALERT,212.16,299.37,59.981,1503477904,"201051344000417","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,725312.7,725312.7,19377,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477931,2383641.00
08/23/2017 04:45,2,0.000,ALERT,211.93,299.37,59.986,1503477904,"274151322000083","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,1056636.8,1056636.8,19247,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477933,2383642.00
08/23/2017 04:45,2,0.000,ALERT,212.38,298.47,59.933,1503477904,"274151322000076","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1128311.1,1128311.1,19233,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477934,2383643.00
08/23/2017 04:45,2,0.000,ALERT,212.38,301.47,59.970,1503477904,"201051344000868","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,810883.7,810883.7,19367,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477936,2383644.00
08/23/2017 04:45,2,0.000,ALERT,211.70,299.67,59.965,1503477904,"274151322000095","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,1117417.1,1117417.1,19260,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477938,2383645.00
08/23/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1503477904,"201051344000988","219011344069620",0.00,15.30,0,296.36,302.68,0.0,0.0,0.000,697473.0,697473.0,19330,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477940,2383646.00
08/23/2017 04:45,2,0.000,ALERT,211.70,299.07,59.965,1503477904,"201051344001025","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,817921.4,817921.4,19337,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477941,2383647.00
08/23/2017 04:45,2,0.000,ALERT,212.16,300.87,59.928,1503477904,"201051344000458","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,821918.3,821918.3,19335,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477943,2383648.00
08/23/2017 04:45,2,0.000,ALERT,212.83,300.57,59.965,1503477904,"201051344000853","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,823367.4,823367.4,19363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477945,2383649.00
08/23/2017 04:45,2,0.000,ALERT,212.16,299.97,59.965,1503477904,"201051344000685","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,816592.4,816592.4,19380,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477947,2383650.00
08/23/2017 04:45,2,0.000,ALERT,211.93,299.37,59.959,1503477904,"201051344000917","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,813310.0,813310.0,19374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477949,2383651.00
08/23/2017 04:45,2,0.000,ALERT,212.16,300.27,59.949,1503477904,"201051344001145","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,821330.2,821330.2,19359,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477951,2383652.00
08/23/2017 04:45,2,0.000,ALERT,212.16,299.37,59.944,1503477904,"201051344000651","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,810356.0,810356.0,19350,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477952,2383653.00
08/23/2017 04:45,2,0.000,ALERT,211.48,299.07,59.975,1503477904,"274151322000088","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,1014058.7,1014058.7,19239,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477954,2383654.00
08/23/2017 04:45,2,0.000,ALERT,212.61,298.17,59.970,1503477904,"274151322000068","219011344069620",0.00,16.00,0,296.96,299.97,0.0,0.0,0.000,884076.1,884076.1,19656,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477956,2383655.00
08/23/2017 04:45,2,0.000,ALERT,211.70,299.97,60.002,1503477904,"201051344001135","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,805931.6,805931.6,19311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477958,2383656.00
08/23/2017 04:45,2,0.000,ALERT,212.16,301.47,59.959,1503477904,"201051344000594","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,825403.5,825403.5,19346,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477960,2383657.00
08/23/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1503477904,"201051344001203","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,815979.5,815979.5,19378,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477962,2383658.00
08/23/2017 04:45,2,0.000,ALERT,211.70,298.47,59.975,1503477904,"274151322000054","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1029796.4,1029796.4,19214,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477964,2383659.00
08/23/2017 04:45,2,0.000,ALERT,212.61,300.27,59.981,1503477904,"201051344000867","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,809594.8,809594.8,19376,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477965,2383660.00
08/23/2017 04:45,2,0.000,ALERT,211.93,299.67,59.954,1503477904,"201051344001093","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,813305.8,813305.8,19381,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477967,2383661.00
08/23/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1503477904,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,831618.6,831618.6,19382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503477969,2383662.00
08/23/2017 04:45,2,0.000,ALERT,212.38,299.97,59.965,1503477904,"201051344000648","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,817895.9,817895.9,19350,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477971,2383663.00
08/23/2017 04:45,2,0.000,ALERT,212.38,301.17,59.986,1503477904,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,833204.6,833204.6,19322,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477973,2383664.00
08/23/2017 04:45,2,0.000,ALERT,212.38,300.87,60.002,1503477904,"201051344000983","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,824112.5,824112.5,19354,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477974,2383665.00
08/23/2017 04:45,2,0.000,ALERT,212.61,300.57,59.981,1503477904,"201051344001158","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,807906.4,807906.4,19359,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477976,2383666.00
08/23/2017 04:45,2,0.000,ALERT,212.83,301.17,59.986,1503477904,"201051344000576","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,822456.6,822456.6,19373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477978,2383667.00
08/23/2017 04:45,2,0.000,ALERT,211.93,297.87,59.975,1503477904,"274151322000087","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1005235.1,1005235.1,19474,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477980,2383668.00
08/23/2017 04:45,2,0.000,ALERT,212.83,300.57,59.986,1503477904,"201051344000645","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,821356.2,821356.2,19339,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503477981,2383669.00
08/23/2017 05:00,2,0.000,ALERT,212.83,301.17,59.991,1503478803,"201051344000645","219011344069620",0.00,15.30,0,287.35,302.37,0.0,0.0,0.000,821356.2,821356.2,19341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478806,2383670.00
08/23/2017 05:00,2,0.000,ALERT,212.16,299.67,59.970,1503478803,"274151322000085","219011344069620",0.00,15.50,0,286.14,300.87,0.0,0.0,0.000,1024334.6,1024334.6,19233,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478808,2383671.00
08/23/2017 05:00,2,0.000,ALERT,213.06,300.87,60.007,1503478803,"201051344000633","219011344069620",0.00,14.70,0,285.84,301.77,0.0,0.0,0.000,808543.8,808543.8,19393,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478810,2383672.00
08/23/2017 05:00,2,0.000,ALERT,212.61,301.17,59.991,1503478803,"201051344000469","219011344069620",0.00,14.30,0,286.44,302.07,0.0,0.0,0.000,812564.2,812564.2,19358,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503478811,2383673.00
08/23/2017 05:00,2,0.000,ALERT,211.70,299.67,60.012,1503478803,"201051344000646","219011344069620",0.00,14.70,0,285.84,301.17,0.0,0.0,0.000,806787.2,806787.2,19347,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478813,2383674.00
08/23/2017 05:00,2,0.000,ALERT,211.70,299.97,60.007,1503478803,"274151322000052","219011344069620",0.00,15.50,0,285.84,301.17,0.0,0.0,0.000,1067450.7,1067450.7,19230,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478815,2383675.00
08/23/2017 05:00,2,0.000,ALERT,212.16,299.97,60.034,1503478803,"201051344000585","219011344069620",0.00,15.00,0,286.14,301.47,0.0,0.0,0.000,821058.3,821058.3,19343,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478817,2383676.00
08/23/2017 05:00,2,0.000,ALERT,211.93,300.27,60.023,1503478803,"201051344001230","219011344069620",0.00,14.70,0,286.44,301.77,0.0,0.0,0.000,811222.9,811222.9,19388,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478819,2383677.00
08/23/2017 05:00,2,0.000,ALERT,212.38,300.57,60.012,1503478803,"201051344000582","219011344069620",0.00,14.70,0,287.35,302.37,0.0,0.0,0.000,800143.1,800143.1,19331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478820,2383678.00
08/23/2017 05:00,2,0.000,ALERT,211.48,299.97,60.018,1503478803,"201051344000955","219011344069620",0.00,15.00,0,286.14,301.17,0.0,0.0,0.000,820463.3,820463.3,19355,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478822,2383679.00
08/23/2017 05:00,2,0.000,ALERT,211.93,298.77,60.012,1503478803,"274151322000094","219011344069620",0.00,15.30,0,285.54,300.27,0.0,0.0,0.000,883147.4,883147.4,19647,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478824,2383680.00
08/23/2017 05:00,2,0.000,ALERT,212.38,302.07,60.018,1503478803,"201051344000579","219011344069620",0.00,15.00,0,288.25,303.28,0.0,0.0,0.000,830896.9,830896.9,19355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478826,2383681.00
08/23/2017 05:00,2,0.000,ALERT,211.93,300.57,60.034,1503478803,"201051344000890","219011344069620",0.00,15.00,0,287.05,302.68,0.0,0.0,0.000,814570.3,814570.3,19356,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478828,2383682.00
08/23/2017 05:00,2,0.000,ALERT,212.16,299.97,60.023,1503478803,"201051344000438","219011344069620",0.00,14.70,0,286.44,301.77,0.0,0.0,0.000,816789.3,816789.3,19340,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478829,2383683.00
08/23/2017 05:00,2,0.000,ALERT,212.16,299.07,60.012,1503478803,"201051344000417","219011344069620",0.00,14.70,0,285.84,300.87,0.0,0.0,0.000,725312.7,725312.7,19379,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478831,2383684.00
08/23/2017 05:00,2,0.000,ALERT,211.93,299.67,60.018,1503478803,"274151322000083","219011344069620",0.00,15.30,0,286.14,301.17,0.0,0.0,0.000,1056636.8,1056636.8,19249,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478833,2383685.00
08/23/2017 05:00,2,0.000,ALERT,212.38,299.37,60.012,1503478803,"274151322000076","219011344069620",0.00,15.50,0,286.14,301.17,0.0,0.0,0.000,1128311.1,1128311.1,19235,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503478835,2383686.00
08/23/2017 05:00,2,0.000,ALERT,212.38,302.07,60.012,1503478803,"201051344000868","219011344069620",0.00,15.00,0,287.95,303.28,0.0,0.0,0.000,810883.7,810883.7,19369,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478837,2383687.00
08/23/2017 05:00,2,0.000,ALERT,211.93,300.57,60.002,1503478803,"274151322000095","219011344069620",0.00,15.00,0,287.05,301.77,0.0,0.0,0.000,1117417.1,1117417.1,19262,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478838,2383688.00
08/23/2017 05:00,2,0.000,ALERT,212.38,301.77,60.007,1503478803,"201051344000988","219011344069620",0.00,15.00,0,285.24,302.37,0.0,0.0,0.000,697473.0,697473.0,19332,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478840,2383689.00
08/23/2017 05:00,2,0.000,ALERT,211.70,299.07,60.012,1503478803,"201051344001025","219011344069620",0.00,14.30,0,285.54,301.77,0.0,0.0,0.000,817921.4,817921.4,19339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478842,2383690.00
08/23/2017 05:00,2,0.000,ALERT,212.38,301.77,60.018,1503478803,"201051344000458","219011344069620",0.00,15.50,0,287.65,303.58,0.0,0.0,0.000,821918.3,821918.3,19337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478844,2383691.00
08/23/2017 05:00,2,0.000,ALERT,213.06,301.47,60.044,1503478803,"201051344000853","219011344069620",0.00,14.70,0,287.35,302.98,0.0,0.0,0.000,823367.4,823367.4,19365,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478846,2383692.00
08/23/2017 05:00,2,0.000,ALERT,212.16,299.97,60.007,1503478803,"201051344000685","219011344069620",0.00,15.00,0,286.44,301.47,0.0,0.0,0.000,816592.4,816592.4,19382,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478847,2383693.00
