ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 05:00,2,0.000,ALERT,212.16,299.67,60.012,1503478803,"201051344000917","219011344069620",0.00,15.50,0,285.54,300.87,0.0,0.0,0.000,813310.0,813310.0,19376,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478849,2383694.00
08/23/2017 05:00,2,0.000,ALERT,212.16,300.27,60.007,1503478803,"201051344001145","219011344069620",0.00,14.70,0,286.44,302.37,0.0,0.0,0.000,821330.2,821330.2,19361,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478851,2383695.00
08/23/2017 05:00,2,0.000,ALERT,212.16,299.67,60.012,1503478803,"201051344000651","219011344069620",0.00,14.30,0,285.54,301.17,0.0,0.0,0.000,810356.0,810356.0,19352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503478853,2383696.00
08/23/2017 05:00,2,0.000,ALERT,211.70,299.07,59.996,1503478803,"274151322000088","219011344069620",0.00,15.50,0,285.84,300.87,0.0,0.0,0.000,1014058.7,1014058.7,19241,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478855,2383697.00
08/23/2017 05:00,2,0.000,ALERT,212.61,299.07,60.007,1503478803,"274151322000068","219011344069620",0.00,15.80,0,284.94,299.97,0.0,0.0,0.000,884076.1,884076.1,19658,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478856,2383698.00
08/23/2017 05:00,2,0.000,ALERT,211.70,299.97,60.002,1503478803,"201051344001135","219011344069620",0.00,14.70,0,286.14,301.77,0.0,0.0,0.000,805931.6,805931.6,19313,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478858,2383699.00
08/23/2017 05:00,2,0.000,ALERT,212.16,302.07,59.996,1503478803,"201051344000594","219011344069620",0.00,15.00,0,287.35,303.28,0.0,0.0,0.000,825403.5,825403.5,19348,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478860,2383700.00
08/23/2017 05:00,2,0.000,ALERT,212.16,299.97,60.002,1503478803,"201051344001203","219011344069620",0.00,14.70,0,286.14,302.98,0.0,0.0,0.000,815979.5,815979.5,19380,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503478862,2383701.00
08/23/2017 05:00,2,0.000,ALERT,211.70,300.57,59.996,1503478803,"274151322000054","219011344069620",0.00,16.00,0,286.14,301.47,0.0,0.0,0.000,1029796.4,1029796.4,19216,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478863,2383702.00
08/23/2017 05:00,2,0.000,ALERT,212.83,301.17,59.996,1503478803,"201051344000867","219011344069620",0.00,15.30,0,287.05,302.98,0.0,0.0,0.000,809594.8,809594.8,19378,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478865,2383703.00
08/23/2017 05:00,2,0.000,ALERT,211.93,299.67,60.002,1503478803,"201051344001093","219011344069620",0.00,15.50,0,286.44,301.17,0.0,0.0,0.000,813305.8,813305.8,19383,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478867,2383704.00
08/23/2017 05:00,2,0.000,ALERT,212.38,301.47,59.996,1503478803,"201051344000900","219011344069620",0.00,14.70,0,287.05,302.68,0.0,0.0,0.000,831618.6,831618.6,19384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503478869,2383705.00
08/23/2017 05:00,2,0.000,ALERT,212.61,300.87,59.991,1503478803,"201051344000648","219011344069620",0.00,14.30,0,287.05,302.98,0.0,0.0,0.000,817895.9,817895.9,19352,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478871,2383706.00
08/23/2017 05:00,2,0.000,ALERT,212.61,302.07,59.996,1503478803,"201051344000569","219011344069620",0.00,15.00,0,287.95,303.58,0.0,0.0,0.000,833204.6,833204.6,19324,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478873,2383707.00
08/23/2017 05:00,2,0.000,ALERT,212.38,301.47,59.991,1503478803,"201051344000983","219011344069620",0.00,15.00,0,287.95,303.28,0.0,0.0,0.000,824112.5,824112.5,19356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478874,2383708.00
08/23/2017 05:00,2,0.000,ALERT,212.38,301.17,60.002,1503478803,"201051344001158","219011344069620",0.00,14.30,0,286.74,302.37,0.0,0.0,0.000,807906.4,807906.4,19361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503478876,2383709.00
08/23/2017 05:00,2,0.000,ALERT,213.06,302.07,59.991,1503478803,"201051344000576","219011344069620",0.00,14.70,0,287.35,302.98,0.0,0.0,0.000,822456.6,822456.6,19375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503478878,2383710.00
08/23/2017 05:00,2,0.000,ALERT,211.93,298.77,59.975,1503478803,"274151322000087","219011344069620",0.00,16.00,0,285.24,300.57,0.0,0.0,0.000,1005235.1,1005235.1,19476,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503478880,2383711.00
08/23/2017 05:15,2,0.000,ALERT,212.38,299.67,59.970,1503479703,"201051344000645","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,821356.2,821356.2,19343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479705,2383712.00
08/23/2017 05:15,2,0.000,ALERT,211.70,298.47,59.965,1503479703,"274151322000085","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1024334.6,1024334.6,19235,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479707,2383713.00
08/23/2017 05:15,2,0.000,ALERT,212.61,299.67,59.928,1503479703,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,808543.8,808543.8,19395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503479708,2383714.00
08/23/2017 05:15,2,0.000,ALERT,212.16,299.67,59.975,1503479703,"201051344000469","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,812564.2,812564.2,19360,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479710,2383715.00
08/23/2017 05:15,2,0.000,ALERT,211.48,298.77,59.965,1503479703,"201051344000646","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,806787.2,806787.2,19349,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503479712,2383716.00
08/23/2017 05:15,2,0.000,ALERT,211.25,299.07,59.954,1503479703,"274151322000052","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,1067450.7,1067450.7,19232,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479714,2383717.00
08/23/2017 05:15,2,0.000,ALERT,211.70,298.77,59.970,1503479703,"201051344000585","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,821058.3,821058.3,19345,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479716,2383718.00
08/23/2017 05:15,2,0.000,ALERT,211.70,299.07,59.965,1503479703,"201051344001230","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,811222.9,811222.9,19390,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503479717,2383719.00
08/23/2017 05:15,2,0.000,ALERT,212.16,299.67,59.944,1503479703,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,800143.1,800143.1,19333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479719,2383720.00
08/23/2017 05:15,2,0.000,ALERT,211.25,298.77,59.959,1503479703,"201051344000955","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,820463.3,820463.3,19357,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479721,2383721.00
08/23/2017 05:15,2,0.000,ALERT,211.48,297.87,59.959,1503479703,"274151322000094","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,883147.4,883147.4,19649,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479723,2383722.00
08/23/2017 05:15,2,0.000,ALERT,211.93,300.27,59.970,1503479703,"201051344000579","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,830896.9,830896.9,19357,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503479725,2383723.00
08/23/2017 05:15,2,0.000,ALERT,211.48,299.37,59.965,1503479703,"201051344000890","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,814570.3,814570.3,19358,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479726,2383724.00
08/23/2017 05:15,2,0.000,ALERT,211.70,298.77,59.970,1503479703,"201051344000438","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,816789.3,816789.3,19342,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479728,2383725.00
08/23/2017 05:15,2,0.000,ALERT,211.48,297.87,59.965,1503479703,"201051344000417","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,725312.7,725312.7,19381,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479730,2383726.00
08/23/2017 05:15,2,0.000,ALERT,211.48,299.07,59.954,1503479703,"274151322000083","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,1056636.8,1056636.8,19251,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479732,2383727.00
08/23/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1503479703,"274151322000076","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,1128311.1,1128311.1,19237,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479734,2383728.00
08/23/2017 05:15,2,0.000,ALERT,211.93,300.27,59.970,1503479703,"201051344000868","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,810883.7,810883.7,19371,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479736,2383729.00
08/23/2017 05:15,2,0.000,ALERT,211.25,299.37,59.970,1503479703,"274151322000095","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,1117417.1,1117417.1,19264,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479737,2383730.00
08/23/2017 05:15,2,0.000,ALERT,211.70,299.37,59.975,1503479703,"201051344000988","219011344069620",0.00,14.70,0,296.36,302.98,0.0,0.0,0.000,697473.0,697473.0,19334,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479739,2383731.00
08/23/2017 05:15,2,0.000,ALERT,211.48,297.87,59.975,1503479703,"201051344001025","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,817921.4,817921.4,19341,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479741,2383732.00
08/23/2017 05:15,2,0.000,ALERT,211.70,299.67,60.012,1503479703,"201051344000458","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,821918.3,821918.3,19339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479743,2383733.00
08/23/2017 05:15,2,0.000,ALERT,212.38,299.07,59.965,1503479703,"201051344000853","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,823367.4,823367.4,19367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479745,2383734.00
08/23/2017 05:15,2,0.000,ALERT,211.93,298.77,59.986,1503479703,"201051344000685","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,816592.4,816592.4,19384,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479746,2383735.00
08/23/2017 05:15,2,0.000,ALERT,211.70,298.17,59.975,1503479703,"201051344000917","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,813310.0,813310.0,19378,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503479748,2383736.00
08/23/2017 05:15,2,0.000,ALERT,211.93,299.37,59.970,1503479703,"201051344001145","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,821330.2,821330.2,19363,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503479750,2383737.00
08/23/2017 05:15,2,0.000,ALERT,211.70,298.47,59.981,1503479703,"201051344000651","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,810356.0,810356.0,19354,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503479752,2383738.00
08/23/2017 05:15,2,0.000,ALERT,211.03,298.77,59.975,1503479703,"274151322000088","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1014058.7,1014058.7,19243,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479754,2383739.00
08/23/2017 05:15,2,0.000,ALERT,211.93,297.87,59.991,1503479703,"274151322000068","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,884076.1,884076.1,19660,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479756,2383740.00
08/23/2017 05:15,2,0.000,ALERT,211.48,299.07,59.991,1503479703,"201051344001135","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,805931.6,805931.6,19315,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503479757,2383741.00
08/23/2017 05:15,2,0.000,ALERT,211.70,300.27,59.986,1503479703,"201051344000594","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,825403.5,825403.5,19350,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479759,2383742.00
08/23/2017 05:15,2,0.000,ALERT,211.70,298.47,59.981,1503479703,"201051344001203","219011344069620",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,815979.5,815979.5,19382,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479761,2383743.00
08/23/2017 05:15,2,0.000,ALERT,211.03,298.77,59.959,1503479703,"274151322000054","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,1029796.4,1029796.4,19218,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479763,2383744.00
08/23/2017 05:15,2,0.000,ALERT,212.16,299.07,60.007,1503479703,"201051344000867","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,809594.8,809594.8,19380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479765,2383745.00
08/23/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1503479703,"201051344001093","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,813305.8,813305.8,19385,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479767,2383746.00
08/23/2017 05:15,2,0.000,ALERT,211.93,299.97,59.954,1503479703,"201051344000900","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,831618.6,831618.6,19386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479768,2383747.00
08/23/2017 05:15,2,0.000,ALERT,212.16,299.37,59.981,1503479703,"201051344000648","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,817895.9,817895.9,19354,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479770,2383748.00
08/23/2017 05:15,2,0.000,ALERT,211.93,300.27,59.970,1503479703,"201051344000569","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,833204.6,833204.6,19326,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479772,2383749.00
08/23/2017 05:15,2,0.000,ALERT,211.93,300.27,59.981,1503479703,"201051344000983","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,824112.5,824112.5,19358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503479774,2383750.00
08/23/2017 05:15,2,0.000,ALERT,211.93,299.37,59.981,1503479703,"201051344001158","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,807906.4,807906.4,19363,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479775,2383751.00
08/23/2017 05:15,2,0.000,ALERT,212.38,300.87,59.975,1503479703,"201051344000576","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,822456.6,822456.6,19377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479777,2383752.00
08/23/2017 05:15,2,0.000,ALERT,211.48,297.57,59.981,1503479703,"274151322000087","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1005235.1,1005235.1,19478,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503479779,2383753.00
08/23/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1503480603,"201051344000645","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,821356.2,821356.2,19345,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480605,2383754.00
08/23/2017 05:30,2,0.000,ALERT,211.48,298.47,59.954,1503480603,"274151322000085","219011344069620",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,1024334.6,1024334.6,19237,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480607,2383755.00
08/23/2017 05:30,2,0.000,ALERT,212.38,299.07,59.959,1503480603,"201051344000633","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,808543.8,808543.8,19397,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480609,2383756.00
08/23/2017 05:30,2,0.000,ALERT,211.70,299.37,59.965,1503480603,"201051344000469","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,812564.2,812564.2,19362,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480611,2383757.00
08/23/2017 05:30,2,0.000,ALERT,211.03,298.17,59.959,1503480603,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,806787.2,806787.2,19351,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480613,2383758.00
08/23/2017 05:30,2,0.000,ALERT,211.03,298.17,59.965,1503480603,"274151322000052","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1067450.7,1067450.7,19234,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480614,2383759.00
08/23/2017 05:30,2,0.000,ALERT,211.48,298.17,59.959,1503480603,"201051344000585","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,821058.3,821058.3,19347,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480616,2383760.00
08/23/2017 05:30,2,0.000,ALERT,211.03,298.17,59.928,1503480603,"201051344001230","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,811222.9,811222.9,19392,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480618,2383761.00
08/23/2017 05:30,2,0.000,ALERT,211.70,299.07,59.949,1503480603,"201051344000582","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,800143.1,800143.1,19335,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480620,2383762.00
08/23/2017 05:30,2,0.000,ALERT,210.80,298.17,59.959,1503480603,"201051344000955","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,820463.3,820463.3,19359,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480622,2383763.00
08/23/2017 05:30,2,0.000,ALERT,211.25,297.87,59.954,1503480603,"274151322000094","219011344069620",0.00,14.70,0,296.66,299.67,0.0,0.0,0.000,883147.4,883147.4,19651,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480623,2383764.00
08/23/2017 05:30,2,0.000,ALERT,211.70,299.97,59.959,1503480603,"201051344000579","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,830896.9,830896.9,19359,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480625,2383765.00
08/23/2017 05:30,2,0.000,ALERT,211.03,298.47,59.959,1503480603,"201051344000890","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,814570.3,814570.3,19360,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480627,2383766.00
08/23/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1503480603,"201051344000438","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,816789.3,816789.3,19344,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480629,2383767.00
08/23/2017 05:30,2,0.000,ALERT,211.48,297.57,59.959,1503480603,"201051344000417","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,725312.7,725312.7,19383,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480631,2383768.00
08/23/2017 05:30,2,0.000,ALERT,211.48,299.07,59.954,1503480603,"274151322000083","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,1056636.8,1056636.8,19253,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480633,2383769.00
08/23/2017 05:30,2,0.000,ALERT,211.93,297.87,59.954,1503480603,"274151322000076","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1128311.1,1128311.1,19239,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480635,2383770.00
08/23/2017 05:30,2,0.000,ALERT,211.48,299.97,59.928,1503480603,"201051344000868","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,810883.7,810883.7,19373,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480636,2383771.00
08/23/2017 05:30,2,0.000,ALERT,211.25,299.37,59.922,1503480603,"274151322000095","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,1117417.1,1117417.1,19266,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480638,2383772.00
08/23/2017 05:30,2,0.000,ALERT,211.70,299.37,59.954,1503480603,"201051344000988","219011344069620",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,697473.0,697473.0,19336,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480640,2383773.00
08/23/2017 05:30,2,0.000,ALERT,211.03,297.57,59.959,1503480603,"201051344001025","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,817921.4,817921.4,19343,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480642,2383774.00
08/23/2017 05:30,2,0.000,ALERT,211.48,299.37,59.954,1503480603,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,821918.3,821918.3,19341,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480644,2383775.00
08/23/2017 05:30,2,0.000,ALERT,212.38,299.37,59.970,1503480603,"201051344000853","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,823367.4,823367.4,19369,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480645,2383776.00
08/23/2017 05:30,2,0.000,ALERT,211.48,298.17,59.949,1503480603,"201051344000685","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,816592.4,816592.4,19386,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480647,2383777.00
08/23/2017 05:30,2,0.000,ALERT,211.25,297.57,59.965,1503480603,"201051344000917","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,813310.0,813310.0,19380,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480649,2383778.00
08/23/2017 05:30,2,0.000,ALERT,211.48,298.47,59.959,1503480603,"201051344001145","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,821330.2,821330.2,19365,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480651,2383779.00
08/23/2017 05:30,2,0.000,ALERT,211.25,297.57,59.954,1503480603,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,810356.0,810356.0,19356,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480652,2383780.00
08/23/2017 05:30,2,0.000,ALERT,211.03,297.87,59.959,1503480603,"274151322000088","219011344069620",0.00,15.30,0,296.96,299.97,0.0,0.0,0.000,1014058.7,1014058.7,19245,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480654,2383781.00
08/23/2017 05:30,2,0.000,ALERT,211.93,297.26,59.970,1503480603,"274151322000068","219011344069620",0.00,15.50,0,296.66,299.37,0.0,0.0,0.000,884076.1,884076.1,19662,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480656,2383782.00
08/23/2017 05:30,2,0.000,ALERT,210.80,297.87,59.922,1503480603,"201051344001135","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,805931.6,805931.6,19317,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480658,2383783.00
08/23/2017 05:30,2,0.000,ALERT,211.25,299.97,59.949,1503480603,"201051344000594","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,825403.5,825403.5,19352,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480660,2383784.00
08/23/2017 05:30,2,0.000,ALERT,211.25,297.87,59.965,1503480603,"201051344001203","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,815979.5,815979.5,19384,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480661,2383785.00
08/23/2017 05:30,2,0.000,ALERT,211.25,298.47,59.954,1503480603,"274151322000054","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1029796.4,1029796.4,19220,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480663,2383786.00
08/23/2017 05:30,2,0.000,ALERT,211.93,299.07,59.965,1503480603,"201051344000867","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,809594.8,809594.8,19382,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480665,2383787.00
08/23/2017 05:30,2,0.000,ALERT,211.25,298.17,59.965,1503480603,"201051344001093","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,813305.8,813305.8,19387,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480667,2383788.00
08/23/2017 05:30,2,0.000,ALERT,211.70,299.37,59.954,1503480603,"201051344000900","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,831618.6,831618.6,19388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480669,2383789.00
08/23/2017 05:30,2,0.000,ALERT,211.93,298.77,59.965,1503480603,"201051344000648","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,817895.9,817895.9,19356,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480671,2383790.00
08/23/2017 05:30,2,0.000,ALERT,211.70,299.67,59.922,1503480603,"201051344000569","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,833204.6,833204.6,19328,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480673,2383791.00
08/23/2017 05:30,2,0.000,ALERT,211.70,299.37,59.917,1503480603,"201051344000983","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,824112.5,824112.5,19360,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503480675,2383792.00
08/23/2017 05:30,2,0.000,ALERT,211.70,299.07,59.959,1503480603,"201051344001158","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,807906.4,807906.4,19365,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480676,2383793.00
08/23/2017 05:30,2,0.000,ALERT,212.16,299.97,59.954,1503480603,"201051344000576","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,822456.6,822456.6,19379,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480678,2383794.00
08/23/2017 05:30,2,0.000,ALERT,211.48,298.17,59.954,1503480603,"274151322000087","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,1005235.1,1005235.1,19480,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503480680,2383795.00
08/23/2017 05:45,2,0.000,ALERT,211.48,298.17,59.965,1503481503,"201051344000645","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,821356.2,821356.2,19347,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481505,2383796.00
08/23/2017 05:45,2,0.000,ALERT,211.25,297.87,59.954,1503481503,"274151322000085","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1024334.6,1024334.6,19239,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481507,2383797.00
08/23/2017 05:45,2,0.000,ALERT,211.70,297.87,59.954,1503481503,"201051344000633","219011344069620",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,808543.8,808543.8,19399,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481509,2383798.00
08/23/2017 05:45,2,0.000,ALERT,211.25,298.47,59.954,1503481503,"201051344000469","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,812564.2,812564.2,19364,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481511,2383799.00
08/23/2017 05:45,2,0.000,ALERT,210.35,297.87,59.944,1503481503,"201051344000646","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,806787.2,806787.2,19353,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481513,2383800.00
08/23/2017 05:45,2,0.000,ALERT,210.80,297.57,59.954,1503481503,"274151322000052","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1067450.7,1067450.7,19236,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481514,2383801.00
08/23/2017 05:45,2,0.000,ALERT,210.80,297.87,59.928,1503481503,"201051344000585","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,821058.3,821058.3,19349,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481516,2383802.00
08/23/2017 05:45,2,0.000,ALERT,210.57,298.47,59.949,1503481503,"201051344001230","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,811222.9,811222.9,19394,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481518,2383803.00
08/23/2017 05:45,2,0.000,ALERT,211.25,299.07,59.949,1503481503,"201051344000582","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,800143.1,800143.1,19337,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481520,2383804.00
08/23/2017 05:45,2,0.000,ALERT,211.25,299.37,59.991,1503481503,"201051344000955","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,820463.3,820463.3,19361,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481522,2383805.00
08/23/2017 05:45,2,0.000,ALERT,211.48,297.87,59.954,1503481503,"274151322000094","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,883147.4,883147.4,19653,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481523,2383806.00
08/23/2017 05:45,2,0.000,ALERT,211.48,299.37,59.933,1503481503,"201051344000579","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,830896.9,830896.9,19361,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481525,2383807.00
08/23/2017 05:45,2,0.000,ALERT,211.25,299.97,59.917,1503481503,"201051344000890","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,814570.3,814570.3,19362,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481527,2383808.00
08/23/2017 05:45,2,0.000,ALERT,211.70,299.37,59.949,1503481503,"201051344000438","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,816789.3,816789.3,19346,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481529,2383809.00
08/23/2017 05:45,2,0.000,ALERT,211.70,299.07,59.949,1503481503,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,725312.7,725312.7,19385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481531,2383810.00
08/23/2017 05:45,2,0.000,ALERT,211.48,299.07,59.922,1503481503,"274151322000083","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1056636.8,1056636.8,19255,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481532,2383811.00
08/23/2017 05:45,2,0.000,ALERT,211.93,297.87,59.975,1503481503,"274151322000076","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1128311.1,1128311.1,19241,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481534,2383812.00
08/23/2017 05:45,2,0.000,ALERT,211.25,299.07,59.944,1503481503,"201051344000868","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,810883.7,810883.7,19375,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481536,2383813.00
08/23/2017 05:45,2,0.000,ALERT,211.25,299.07,59.944,1503481503,"274151322000095","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1117417.1,1117417.1,19268,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481538,2383814.00
08/23/2017 05:45,2,0.000,ALERT,211.03,298.17,59.949,1503481503,"201051344000988","219011344069620",0.00,14.00,0,294.56,300.87,0.0,0.0,0.000,697473.0,697473.0,19338,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481540,2383815.00
08/23/2017 05:45,2,0.000,ALERT,211.25,298.47,59.954,1503481503,"201051344001025","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,817921.4,817921.4,19345,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481542,2383816.00
08/23/2017 05:45,2,0.000,ALERT,211.25,298.47,59.944,1503481503,"201051344000458","219011344069620",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,821918.3,821918.3,19343,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481544,2383817.00
08/23/2017 05:45,2,0.000,ALERT,211.93,298.77,59.954,1503481503,"201051344000853","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,823367.4,823367.4,19371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481545,2383818.00
08/23/2017 05:45,2,0.000,ALERT,211.70,299.37,59.970,1503481503,"201051344000685","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,816592.4,816592.4,19388,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481547,2383819.00
08/23/2017 05:45,2,0.000,ALERT,211.48,298.77,59.954,1503481503,"201051344000917","219011344069620",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,813310.0,813310.0,19382,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481549,2383820.00
08/23/2017 05:45,2,0.000,ALERT,211.70,299.37,59.954,1503481503,"201051344001145","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,821330.2,821330.2,19367,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481551,2383821.00
08/23/2017 05:45,2,0.000,ALERT,211.48,298.17,59.959,1503481503,"201051344000651","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,810356.0,810356.0,19358,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481552,2383822.00
08/23/2017 05:45,2,0.000,ALERT,210.57,297.87,59.954,1503481503,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1014058.7,1014058.7,19247,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481554,2383823.00
08/23/2017 05:45,2,0.000,ALERT,211.93,296.66,59.954,1503481503,"274151322000068","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,884076.1,884076.1,19664,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481556,2383824.00
08/23/2017 05:45,2,0.000,ALERT,211.25,298.77,59.959,1503481503,"201051344001135","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,805931.6,805931.6,19319,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481558,2383825.00
08/23/2017 05:45,2,0.000,ALERT,211.25,299.07,59.970,1503481503,"201051344000594","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,825403.5,825403.5,19354,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481560,2383826.00
08/23/2017 05:45,2,0.000,ALERT,211.70,298.77,59.965,1503481503,"201051344001203","219011344069620",0.00,13.70,0,296.06,302.37,0.0,0.0,0.000,815979.5,815979.5,19386,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481561,2383827.00
08/23/2017 05:45,2,0.000,ALERT,211.25,297.87,59.986,1503481503,"274151322000054","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1029796.4,1029796.4,19222,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481563,2383828.00
08/23/2017 05:45,2,0.000,ALERT,211.48,298.17,60.002,1503481503,"201051344000867","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,809594.8,809594.8,19384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481565,2383829.00
08/23/2017 05:45,2,0.000,ALERT,211.48,298.77,59.959,1503481503,"201051344001093","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,813305.8,813305.8,19389,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481567,2383830.00
08/23/2017 05:45,2,0.000,ALERT,211.25,298.47,59.970,1503481503,"201051344000900","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,831618.6,831618.6,19390,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481568,2383831.00
08/23/2017 05:45,2,0.000,ALERT,211.48,297.57,59.959,1503481503,"201051344000648","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,817895.9,817895.9,19358,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481570,2383832.00
08/23/2017 05:45,2,0.000,ALERT,211.48,299.07,59.959,1503481503,"201051344000569","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,833204.6,833204.6,19330,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481572,2383833.00
08/23/2017 05:45,2,0.000,ALERT,211.48,298.47,59.965,1503481503,"201051344000983","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,824112.5,824112.5,19362,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503481574,2383834.00
08/23/2017 05:45,2,0.000,ALERT,211.48,298.17,59.965,1503481503,"201051344001158","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,807906.4,807906.4,19367,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481576,2383835.00
08/23/2017 05:45,2,0.000,ALERT,211.93,299.07,59.959,1503481503,"201051344000576","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,822456.6,822456.6,19381,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481577,2383836.00
08/23/2017 05:45,2,0.000,ALERT,211.25,297.57,59.965,1503481503,"274151322000087","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1005235.1,1005235.1,19482,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503481579,2383837.00
