ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 06:00,2,0.000,ALERT,211.25,298.17,59.954,1503482403,"201051344000645","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,821356.2,821356.2,19349,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482405,2383838.00
08/23/2017 06:00,2,0.000,ALERT,210.80,296.96,59.981,1503482403,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1024334.6,1024334.6,19241,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482407,2383839.00
08/23/2017 06:00,2,0.000,ALERT,211.70,298.47,59.912,1503482403,"201051344000633","219011344069620",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,808543.8,808543.8,19401,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482409,2383840.00
08/23/2017 06:00,2,0.000,ALERT,211.25,298.47,59.949,1503482403,"201051344000469","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,812564.2,812564.2,19366,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482410,2383841.00
08/23/2017 06:00,2,0.000,ALERT,211.25,298.77,59.954,1503482403,"201051344000646","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,806787.2,806787.2,19355,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482412,2383842.00
08/23/2017 06:00,2,0.000,ALERT,210.35,297.26,59.938,1503482403,"274151322000052","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1067450.7,1067450.7,19238,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482414,2383843.00
08/23/2017 06:00,2,0.000,ALERT,211.70,299.07,59.970,1503482403,"201051344000585","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,821058.3,821058.3,19351,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482416,2383844.00
08/23/2017 06:00,2,0.000,ALERT,211.03,298.77,59.949,1503482403,"201051344001230","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,811222.9,811222.9,19396,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482418,2383845.00
08/23/2017 06:00,2,0.000,ALERT,211.70,299.07,59.938,1503482403,"201051344000582","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,800143.1,800143.1,19339,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482419,2383846.00
08/23/2017 06:00,2,0.000,ALERT,210.80,298.47,59.986,1503482403,"201051344000955","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,820463.3,820463.3,19363,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482421,2383847.00
08/23/2017 06:00,2,0.000,ALERT,210.35,296.96,59.938,1503482403,"274151322000094","219011344069620",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,883147.4,883147.4,19655,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482423,2383848.00
08/23/2017 06:00,2,0.000,ALERT,211.03,299.07,59.949,1503482403,"201051344000579","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,830896.9,830896.9,19363,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482425,2383849.00
08/23/2017 06:00,2,0.000,ALERT,211.25,299.07,59.949,1503482403,"201051344000890","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,814570.3,814570.3,19364,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482426,2383850.00
08/23/2017 06:00,2,0.000,ALERT,211.48,298.77,59.954,1503482403,"201051344000438","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,816789.3,816789.3,19348,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482428,2383851.00
08/23/2017 06:00,2,0.000,ALERT,211.25,297.87,59.954,1503482403,"201051344000417","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,725312.7,725312.7,19387,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482430,2383852.00
08/23/2017 06:00,2,0.000,ALERT,210.35,297.57,59.928,1503482403,"274151322000083","219011344069620",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1056636.8,1056636.8,19257,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482432,2383853.00
08/23/2017 06:00,2,0.000,ALERT,211.03,296.96,59.944,1503482403,"274151322000076","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1128311.1,1128311.1,19243,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482434,2383854.00
08/23/2017 06:00,2,0.000,ALERT,210.80,298.77,59.949,1503482403,"201051344000868","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,810883.7,810883.7,19377,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482436,2383855.00
08/23/2017 06:00,2,0.000,ALERT,210.35,298.17,59.954,1503482403,"274151322000095","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1117417.1,1117417.1,19270,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482438,2383856.00
08/23/2017 06:00,2,0.000,ALERT,210.80,298.17,59.949,1503482403,"201051344000988","219011344069620",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,697473.0,697473.0,19340,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482439,2383857.00
08/23/2017 06:00,2,0.000,ALERT,211.25,298.17,59.959,1503482403,"201051344001025","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,817921.4,817921.4,19347,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482441,2383858.00
08/23/2017 06:00,2,0.000,ALERT,210.80,298.47,59.954,1503482403,"201051344000458","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,821918.3,821918.3,19345,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482443,2383859.00
08/23/2017 06:00,2,0.000,ALERT,211.70,298.77,59.949,1503482403,"201051344000853","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,823367.4,823367.4,19373,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482445,2383860.00
08/23/2017 06:00,2,0.000,ALERT,211.70,298.77,59.944,1503482403,"201051344000685","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,816592.4,816592.4,19390,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482446,2383861.00
08/23/2017 06:00,2,0.000,ALERT,211.48,298.17,59.944,1503482403,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,813310.0,813310.0,19384,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482448,2383862.00
08/23/2017 06:00,2,0.000,ALERT,211.70,299.07,59.949,1503482403,"201051344001145","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,821330.2,821330.2,19369,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482450,2383863.00
08/23/2017 06:00,2,0.000,ALERT,211.48,297.87,59.949,1503482403,"201051344000651","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,810356.0,810356.0,19360,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482452,2383864.00
08/23/2017 06:00,2,0.000,ALERT,210.35,296.96,59.938,1503482403,"274151322000088","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1014058.7,1014058.7,19249,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482454,2383865.00
08/23/2017 06:00,2,0.000,ALERT,211.25,297.26,59.938,1503482403,"274151322000068","219011344069620",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,884076.1,884076.1,19666,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482455,2383866.00
08/23/2017 06:00,2,0.000,ALERT,211.25,299.07,59.944,1503482403,"201051344001135","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,805931.6,805931.6,19321,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482457,2383867.00
08/23/2017 06:00,2,0.000,ALERT,210.80,299.37,59.922,1503482403,"201051344000594","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,825403.5,825403.5,19356,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482459,2383868.00
08/23/2017 06:00,2,0.000,ALERT,211.70,298.77,59.949,1503482403,"201051344001203","219011344069620",0.00,13.70,0,296.66,302.37,0.0,0.0,0.000,815979.5,815979.5,19388,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482461,2383869.00
08/23/2017 06:00,2,0.000,ALERT,210.57,298.17,59.907,1503482403,"274151322000054","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1029796.4,1029796.4,19224,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482463,2383870.00
08/23/2017 06:00,2,0.000,ALERT,211.25,298.17,59.938,1503482403,"201051344000867","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,809594.8,809594.8,19386,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482464,2383871.00
08/23/2017 06:00,2,0.000,ALERT,211.25,298.77,59.954,1503482403,"201051344001093","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,813305.8,813305.8,19391,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482466,2383872.00
08/23/2017 06:00,2,0.000,ALERT,210.80,298.77,59.954,1503482403,"201051344000900","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,831618.6,831618.6,19392,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482468,2383873.00
08/23/2017 06:00,2,0.000,ALERT,211.03,297.87,59.944,1503482403,"201051344000648","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,817895.9,817895.9,19360,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482470,2383874.00
08/23/2017 06:00,2,0.000,ALERT,211.03,299.07,59.959,1503482403,"201051344000569","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,833204.6,833204.6,19332,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482472,2383875.00
08/23/2017 06:00,2,0.000,ALERT,211.03,299.07,59.954,1503482403,"201051344000983","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,824112.5,824112.5,19364,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482473,2383876.00
08/23/2017 06:00,2,0.000,ALERT,211.03,298.47,59.949,1503482403,"201051344001158","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,807906.4,807906.4,19369,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503482475,2383877.00
08/23/2017 06:00,2,0.000,ALERT,211.48,299.07,59.949,1503482403,"201051344000576","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,822456.6,822456.6,19383,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482477,2383878.00
08/23/2017 06:00,2,0.000,ALERT,210.57,296.96,59.944,1503482403,"274151322000087","219011344069620",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,1005235.1,1005235.1,19484,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503482479,2383879.00
08/23/2017 06:15,2,0.000,ALERT,211.48,298.17,60.007,1503483303,"201051344000645","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,821356.2,821356.2,19351,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483305,2383880.00
08/23/2017 06:15,2,0.000,ALERT,211.03,297.26,59.981,1503483303,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,1024334.6,1024334.6,19243,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483307,2383881.00
08/23/2017 06:15,2,0.000,ALERT,211.70,298.17,59.981,1503483303,"201051344000633","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,808543.8,808543.8,19403,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483309,2383882.00
08/23/2017 06:15,2,0.000,ALERT,211.25,298.17,59.959,1503483303,"201051344000469","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,812564.2,812564.2,19368,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483311,2383883.00
08/23/2017 06:15,2,0.000,ALERT,210.80,298.17,59.986,1503483303,"201051344000646","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,806787.2,806787.2,19357,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483313,2383884.00
08/23/2017 06:15,2,0.000,ALERT,210.35,298.17,59.981,1503483303,"274151322000052","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1067450.7,1067450.7,19240,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483314,2383885.00
08/23/2017 06:15,2,0.000,ALERT,211.48,298.47,59.965,1503483303,"201051344000585","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,821058.3,821058.3,19353,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483316,2383886.00
08/23/2017 06:15,2,0.000,ALERT,211.03,298.77,59.986,1503483303,"201051344001230","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,811222.9,811222.9,19398,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483318,2383887.00
08/23/2017 06:15,2,0.000,ALERT,211.70,299.37,59.986,1503483303,"201051344000582","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,800143.1,800143.1,19341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483320,2383888.00
08/23/2017 06:15,2,0.000,ALERT,210.80,298.17,59.938,1503483303,"201051344000955","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,820463.3,820463.3,19365,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483321,2383889.00
08/23/2017 06:15,2,0.000,ALERT,210.80,296.96,59.970,1503483303,"274151322000094","219011344069620",0.00,14.00,0,295.46,298.47,0.0,0.0,0.000,883147.4,883147.4,19657,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483323,2383890.00
08/23/2017 06:15,2,0.000,ALERT,211.03,298.77,59.981,1503483303,"201051344000579","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,830896.9,830896.9,19365,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483325,2383891.00
08/23/2017 06:15,2,0.000,ALERT,211.03,298.47,59.944,1503483303,"201051344000890","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,814570.3,814570.3,19366,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483327,2383892.00
08/23/2017 06:15,2,0.000,ALERT,211.25,298.17,59.986,1503483303,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,816789.3,816789.3,19350,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483329,2383893.00
08/23/2017 06:15,2,0.000,ALERT,211.25,297.57,59.981,1503483303,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,725312.7,725312.7,19389,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483330,2383894.00
08/23/2017 06:15,2,0.000,ALERT,210.80,297.26,59.975,1503483303,"274151322000083","219011344069620",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,1056636.8,1056636.8,19259,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483332,2383895.00
08/23/2017 06:15,2,0.000,ALERT,211.03,297.87,59.938,1503483303,"274151322000076","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1128311.1,1128311.1,19245,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483334,2383896.00
08/23/2017 06:15,2,0.000,ALERT,211.03,298.77,59.996,1503483303,"201051344000868","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,810883.7,810883.7,19379,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483336,2383897.00
08/23/2017 06:15,2,0.000,ALERT,210.80,298.77,59.991,1503483303,"274151322000095","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,1117417.1,1117417.1,19272,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483338,2383898.00
08/23/2017 06:15,2,0.000,ALERT,210.80,297.87,60.002,1503483303,"201051344000988","219011344069620",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,697473.0,697473.0,19342,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483340,2383899.00
08/23/2017 06:15,2,0.000,ALERT,211.03,297.57,60.002,1503483303,"201051344001025","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,817921.4,817921.4,19349,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483341,2383900.00
08/23/2017 06:15,2,0.000,ALERT,210.80,298.47,59.975,1503483303,"201051344000458","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,821918.3,821918.3,19347,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483343,2383901.00
08/23/2017 06:15,2,0.000,ALERT,211.48,298.17,59.959,1503483303,"201051344000853","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,823367.4,823367.4,19375,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483345,2383902.00
08/23/2017 06:15,2,0.000,ALERT,211.48,298.17,59.949,1503483303,"201051344000685","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,816592.4,816592.4,19392,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483347,2383903.00
08/23/2017 06:15,2,0.000,ALERT,211.25,297.57,59.975,1503483303,"201051344000917","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,813310.0,813310.0,19386,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483349,2383904.00
08/23/2017 06:15,2,0.000,ALERT,211.48,298.47,59.975,1503483303,"201051344001145","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,821330.2,821330.2,19371,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483350,2383905.00
08/23/2017 06:15,2,0.000,ALERT,211.25,297.57,59.970,1503483303,"201051344000651","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,810356.0,810356.0,19362,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483352,2383906.00
08/23/2017 06:15,2,0.000,ALERT,210.35,297.26,59.965,1503483303,"274151322000088","219011344069620",0.00,14.70,0,295.76,298.77,0.0,0.0,0.000,1014058.7,1014058.7,19251,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483354,2383907.00
08/23/2017 06:15,2,0.000,ALERT,211.25,296.66,59.933,1503483303,"274151322000068","219011344069620",0.00,15.00,0,295.16,298.17,0.0,0.0,0.000,884076.1,884076.1,19668,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483356,2383908.00
08/23/2017 06:15,2,0.000,ALERT,210.80,298.17,59.965,1503483303,"201051344001135","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,805931.6,805931.6,19323,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483357,2383909.00
08/23/2017 06:15,2,0.000,ALERT,210.80,298.77,59.959,1503483303,"201051344000594","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,825403.5,825403.5,19358,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483359,2383910.00
08/23/2017 06:15,2,0.000,ALERT,211.25,297.87,59.970,1503483303,"201051344001203","219011344069620",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,815979.5,815979.5,19390,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483361,2383911.00
08/23/2017 06:15,2,0.000,ALERT,210.57,297.87,59.965,1503483303,"274151322000054","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1029796.4,1029796.4,19226,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483363,2383912.00
08/23/2017 06:15,2,0.000,ALERT,211.25,297.87,59.970,1503483303,"201051344000867","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,809594.8,809594.8,19388,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483365,2383913.00
08/23/2017 06:15,2,0.000,ALERT,211.25,298.17,59.975,1503483303,"201051344001093","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,813305.8,813305.8,19393,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503483366,2383914.00
08/23/2017 06:15,2,0.000,ALERT,211.03,298.17,59.970,1503483303,"201051344000900","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,831618.6,831618.6,19394,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483368,2383915.00
08/23/2017 06:15,2,0.000,ALERT,211.25,297.87,60.012,1503483303,"201051344000648","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,817895.9,817895.9,19362,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483370,2383916.00
08/23/2017 06:15,2,0.000,ALERT,211.25,298.77,59.970,1503483303,"201051344000569","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,833204.6,833204.6,19334,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483372,2383917.00
08/23/2017 06:15,2,0.000,ALERT,211.25,298.47,59.975,1503483303,"201051344000983","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,824112.5,824112.5,19366,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483374,2383918.00
08/23/2017 06:15,2,0.000,ALERT,211.25,298.17,59.970,1503483303,"201051344001158","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,807906.4,807906.4,19371,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483376,2383919.00
08/23/2017 06:15,2,0.000,ALERT,211.70,298.77,59.928,1503483303,"201051344000576","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,822456.6,822456.6,19385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483377,2383920.00
08/23/2017 06:15,2,0.000,ALERT,210.80,297.26,59.965,1503483303,"274151322000087","219011344069620",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,1005235.1,1005235.1,19486,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503483379,2383921.00
08/23/2017 06:30,2,0.000,ALERT,211.25,297.57,59.986,1503484203,"201051344000645","219011344069620",0.00,14.00,0,293.06,299.97,0.0,0.0,0.000,821356.2,821356.2,19353,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503484205,2383922.00
08/23/2017 06:30,2,0.000,ALERT,210.35,296.06,59.970,1503484203,"274151322000085","219011344069620",0.00,14.00,0,291.85,299.37,0.0,0.0,0.000,1024334.6,1024334.6,19245,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484207,2383923.00
08/23/2017 06:30,2,0.000,ALERT,211.25,297.57,59.949,1503484203,"201051344000633","219011344069620",0.00,13.30,0,291.55,299.67,0.0,0.0,0.000,808543.8,808543.8,19405,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484209,2383924.00
08/23/2017 06:30,2,0.000,ALERT,210.80,297.57,59.981,1503484203,"201051344000469","219011344069620",0.00,13.00,0,292.16,299.97,0.0,0.0,0.000,812564.2,812564.2,19370,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484210,2383925.00
08/23/2017 06:30,2,0.000,ALERT,210.57,297.57,60.007,1503484203,"201051344000646","219011344069620",0.00,13.00,0,292.76,299.97,0.0,0.0,0.000,806787.2,806787.2,19359,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484212,2383926.00
08/23/2017 06:30,2,0.000,ALERT,209.90,295.76,59.975,1503484203,"274151322000052","219011344069620",0.00,14.30,0,291.25,299.67,0.0,0.0,0.000,1067450.7,1067450.7,19242,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503484214,2383927.00
08/23/2017 06:30,2,0.000,ALERT,211.03,297.87,59.965,1503484203,"201051344000585","219011344069620",0.00,13.70,0,292.76,300.27,0.0,0.0,0.000,821058.3,821058.3,19355,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484216,2383928.00
08/23/2017 06:30,2,0.000,ALERT,210.80,297.87,59.996,1503484203,"201051344001230","219011344069620",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,811222.9,811222.9,19400,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484218,2383929.00
08/23/2017 06:30,2,0.000,ALERT,211.25,298.47,60.002,1503484203,"201051344000582","219011344069620",0.00,13.00,0,294.26,300.87,0.0,0.0,0.000,800143.1,800143.1,19343,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503484220,2383930.00
08/23/2017 06:30,2,0.000,ALERT,210.57,297.87,59.975,1503484203,"201051344000955","219011344069620",0.00,13.30,0,293.36,299.97,0.0,0.0,0.000,820463.3,820463.3,19367,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484221,2383931.00
08/23/2017 06:30,2,0.000,ALERT,210.35,295.46,59.965,1503484203,"274151322000094","219011344069620",0.00,13.70,0,291.25,298.77,0.0,0.0,0.000,883147.4,883147.4,19659,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484223,2383932.00
08/23/2017 06:30,2,0.000,ALERT,210.80,298.17,59.981,1503484203,"201051344000579","219011344069620",0.00,13.70,0,293.66,300.87,0.0,0.0,0.000,830896.9,830896.9,19367,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484225,2383933.00
08/23/2017 06:30,2,0.000,ALERT,210.80,298.17,59.986,1503484203,"201051344000890","219011344069620",0.00,13.70,0,293.96,301.17,0.0,0.0,0.000,814570.3,814570.3,19368,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503484227,2383934.00
08/23/2017 06:30,2,0.000,ALERT,211.03,297.87,59.986,1503484203,"201051344000438","219011344069620",0.00,13.00,0,293.66,300.57,0.0,0.0,0.000,816789.3,816789.3,19352,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484229,2383935.00
08/23/2017 06:30,2,0.000,ALERT,211.03,297.26,59.944,1503484203,"201051344000417","219011344069620",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,725312.7,725312.7,19391,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484231,2383936.00
08/23/2017 06:30,2,0.000,ALERT,210.12,297.26,59.975,1503484203,"274151322000083","219011344069620",0.00,14.00,0,291.85,299.97,0.0,0.0,0.000,1056636.8,1056636.8,19261,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484233,2383937.00
08/23/2017 06:30,2,0.000,ALERT,210.80,296.06,59.975,1503484203,"274151322000076","219011344069620",0.00,14.00,0,291.55,299.67,0.0,0.0,0.000,1128311.1,1128311.1,19247,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484235,2383938.00
08/23/2017 06:30,2,0.000,ALERT,210.80,298.17,60.002,1503484203,"201051344000868","219011344069620",0.00,13.70,0,293.66,301.17,0.0,0.0,0.000,810883.7,810883.7,19381,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484236,2383939.00
08/23/2017 06:30,2,0.000,ALERT,210.12,297.26,59.954,1503484203,"274151322000095","219011344069620",0.00,13.70,0,292.76,300.27,0.0,0.0,0.000,1117417.1,1117417.1,19274,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484238,2383940.00
08/23/2017 06:30,2,0.000,ALERT,210.57,297.57,59.975,1503484203,"201051344000988","219011344069620",0.00,13.70,0,290.65,299.97,0.0,0.0,0.000,697473.0,697473.0,19344,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484240,2383941.00
08/23/2017 06:30,2,0.000,ALERT,210.80,297.26,59.975,1503484203,"201051344001025","219011344069620",0.00,12.70,0,292.76,300.57,0.0,0.0,0.000,817921.4,817921.4,19351,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484242,2383942.00
08/23/2017 06:30,2,0.000,ALERT,210.57,297.57,59.975,1503484203,"201051344000458","219011344069620",0.00,14.30,0,293.36,300.87,0.0,0.0,0.000,821918.3,821918.3,19349,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484244,2383943.00
08/23/2017 06:30,2,0.000,ALERT,211.48,297.57,60.012,1503484203,"201051344000853","219011344069620",0.00,13.70,0,293.06,300.27,0.0,0.0,0.000,823367.4,823367.4,19377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484245,2383944.00
08/23/2017 06:30,2,0.000,ALERT,211.25,297.87,59.975,1503484203,"201051344000685","219011344069620",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,816592.4,816592.4,19394,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484247,2383945.00
08/23/2017 06:30,2,0.000,ALERT,211.25,297.57,59.981,1503484203,"201051344000917","219011344069620",0.00,14.30,0,292.16,299.67,0.0,0.0,0.000,813310.0,813310.0,19388,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484249,2383946.00
08/23/2017 06:30,2,0.000,ALERT,211.25,298.17,59.970,1503484203,"201051344001145","219011344069620",0.00,13.30,0,293.96,300.87,0.0,0.0,0.000,821330.2,821330.2,19373,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503484251,2383947.00
08/23/2017 06:30,2,0.000,ALERT,211.03,296.96,59.986,1503484203,"201051344000651","219011344069620",0.00,12.30,0,292.76,299.67,0.0,0.0,0.000,810356.0,810356.0,19364,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484253,2383948.00
08/23/2017 06:30,2,0.000,ALERT,209.90,295.76,59.975,1503484203,"274151322000088","219011344069620",0.00,14.30,0,291.55,299.37,0.0,0.0,0.000,1014058.7,1014058.7,19253,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484254,2383949.00
08/23/2017 06:30,2,0.000,ALERT,210.80,295.16,59.975,1503484203,"274151322000068","219011344069620",0.00,14.70,0,290.95,298.47,0.0,0.0,0.000,884076.1,884076.1,19670,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484256,2383950.00
08/23/2017 06:30,2,0.000,ALERT,210.57,297.57,59.981,1503484203,"201051344001135","219011344069620",0.00,13.00,0,293.66,300.57,0.0,0.0,0.000,805931.6,805931.6,19325,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484258,2383951.00
08/23/2017 06:30,2,0.000,ALERT,210.57,298.17,60.023,1503484203,"201051344000594","219011344069620",0.00,13.30,0,293.06,300.57,0.0,0.0,0.000,825403.5,825403.5,19360,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484260,2383952.00
08/23/2017 06:30,2,0.000,ALERT,211.03,297.57,59.981,1503484203,"201051344001203","219011344069620",0.00,13.30,0,293.36,302.07,0.0,0.0,0.000,815979.5,815979.5,19392,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484261,2383953.00
08/23/2017 06:30,2,0.000,ALERT,210.12,296.96,59.954,1503484203,"274151322000054","219011344069620",0.00,14.70,0,291.55,299.67,0.0,0.0,0.000,1029796.4,1029796.4,19228,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484263,2383954.00
08/23/2017 06:30,2,0.000,ALERT,210.80,296.96,60.007,1503484203,"201051344000867","219011344069620",0.00,14.00,0,292.76,300.57,0.0,0.0,0.000,809594.8,809594.8,19390,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484265,2383955.00
08/23/2017 06:30,2,0.000,ALERT,210.80,297.57,60.007,1503484203,"201051344001093","219011344069620",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,813305.8,813305.8,19395,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503484267,2383956.00
08/23/2017 06:30,2,0.000,ALERT,210.57,297.26,59.991,1503484203,"201051344000900","219011344069620",0.00,13.30,0,292.76,299.97,0.0,0.0,0.000,831618.6,831618.6,19396,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484269,2383957.00
08/23/2017 06:30,2,0.000,ALERT,210.80,296.96,59.986,1503484203,"201051344000648","219011344069620",0.00,13.00,0,292.46,300.27,0.0,0.0,0.000,817895.9,817895.9,19364,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484271,2383958.00
08/23/2017 06:30,2,0.000,ALERT,210.80,298.17,59.981,1503484203,"201051344000569","219011344069620",0.00,13.70,0,293.66,300.87,0.0,0.0,0.000,833204.6,833204.6,19336,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484272,2383959.00
08/23/2017 06:30,2,0.000,ALERT,210.57,297.57,59.981,1503484203,"201051344000983","219011344069620",0.00,13.70,0,293.36,300.57,0.0,0.0,0.000,824112.5,824112.5,19368,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484274,2383960.00
08/23/2017 06:30,2,0.000,ALERT,210.57,296.96,59.981,1503484203,"201051344001158","219011344069620",0.00,13.00,0,292.46,299.67,0.0,0.0,0.000,807906.4,807906.4,19373,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484276,2383961.00
08/23/2017 06:30,2,0.000,ALERT,211.03,297.87,59.975,1503484203,"201051344000576","219011344069620",0.00,13.30,0,293.06,300.27,0.0,0.0,0.000,822456.6,822456.6,19387,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484278,2383962.00
08/23/2017 06:30,2,0.000,ALERT,210.35,294.86,59.975,1503484203,"274151322000087","219011344069620",0.00,14.70,0,290.95,298.77,0.0,0.0,0.000,1005235.1,1005235.1,19488,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503484279,2383963.00
08/23/2017 06:45,2,0.000,ALERT,212.38,299.07,59.975,1503485103,"201051344000645","219011344069620",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,821356.2,821356.2,19355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485105,2383964.00
08/23/2017 06:45,2,0.000,ALERT,211.48,297.57,59.965,1503485103,"274151322000085","219011344069620",0.00,14.00,0,292.76,299.07,0.0,0.0,0.000,1024334.6,1024334.6,19247,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503485107,2383965.00
08/23/2017 06:45,2,0.000,ALERT,212.61,299.07,59.981,1503485103,"201051344000633","219011344069620",0.00,13.00,0,293.36,299.97,0.0,0.0,0.000,808543.8,808543.8,19407,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485108,2383966.00
08/23/2017 06:45,2,0.000,ALERT,212.16,299.07,59.981,1503485103,"201051344000469","219011344069620",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,812564.2,812564.2,19372,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485110,2383967.00
08/23/2017 06:45,2,0.000,ALERT,211.25,298.47,59.981,1503485103,"201051344000646","219011344069620",0.00,12.70,0,293.66,299.97,0.0,0.0,0.000,806787.2,806787.2,19361,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485112,2383968.00
08/23/2017 06:45,2,0.000,ALERT,211.25,297.26,60.002,1503485103,"274151322000052","219011344069620",0.00,14.00,0,292.46,299.37,0.0,0.0,0.000,1067450.7,1067450.7,19244,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485114,2383969.00
08/23/2017 06:45,2,0.000,ALERT,211.70,299.07,59.981,1503485103,"201051344000585","219011344069620",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,821058.3,821058.3,19357,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485115,2383970.00
08/23/2017 06:45,2,0.000,ALERT,211.48,299.07,59.933,1503485103,"201051344001230","219011344069620",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,811222.9,811222.9,19402,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503485117,2383971.00
08/23/2017 06:45,2,0.000,ALERT,211.93,299.67,59.981,1503485103,"201051344000582","219011344069620",0.00,13.00,0,294.86,300.87,0.0,0.0,0.000,800143.1,800143.1,19345,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485119,2383972.00
08/23/2017 06:45,2,0.000,ALERT,211.03,298.77,59.975,1503485103,"201051344000955","219011344069620",0.00,13.00,0,294.26,299.97,0.0,0.0,0.000,820463.3,820463.3,19369,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485121,2383973.00
08/23/2017 06:45,2,0.000,ALERT,211.25,296.96,59.975,1503485103,"274151322000094","219011344069620",0.00,13.70,0,292.16,298.17,0.0,0.0,0.000,883147.4,883147.4,19661,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485123,2383974.00
08/23/2017 06:45,2,0.000,ALERT,211.93,299.67,60.012,1503485103,"201051344000579","219011344069620",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,830896.9,830896.9,19369,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485124,2383975.00
08/23/2017 06:45,2,0.000,ALERT,211.48,299.37,59.981,1503485103,"201051344000890","219011344069620",0.00,13.30,0,294.86,301.17,0.0,0.0,0.000,814570.3,814570.3,19370,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485126,2383976.00
08/23/2017 06:45,2,0.000,ALERT,211.70,298.77,59.981,1503485103,"201051344000438","219011344069620",0.00,12.70,0,294.26,300.57,0.0,0.0,0.000,816789.3,816789.3,19354,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485128,2383977.00
08/23/2017 06:45,2,0.000,ALERT,211.48,298.17,59.975,1503485103,"201051344000417","219011344069620",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,725312.7,725312.7,19393,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485130,2383978.00
08/23/2017 06:45,2,0.000,ALERT,211.48,298.17,59.970,1503485103,"274151322000083","219011344069620",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,1056636.8,1056636.8,19263,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485132,2383979.00
08/23/2017 06:45,2,0.000,ALERT,211.70,297.57,59.975,1503485103,"274151322000076","219011344069620",0.00,14.00,0,292.46,299.37,0.0,0.0,0.000,1128311.1,1128311.1,19249,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503485133,2383980.00
08/23/2017 06:45,2,0.000,ALERT,211.93,299.97,59.975,1503485103,"201051344000868","219011344069620",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,810883.7,810883.7,19383,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485135,2383981.00
