ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 06:45,2,0.000,ALERT,211.48,298.77,59.970,1503485103,"274151322000095","219011344069620",0.00,13.30,0,293.66,299.97,0.0,0.0,0.000,1117417.1,1117417.1,19276,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485137,2383982.00
08/23/2017 06:45,2,0.000,ALERT,211.70,299.07,59.965,1503485103,"201051344000988","219011344069620",0.00,13.30,0,292.76,300.57,0.0,0.0,0.000,697473.0,697473.0,19346,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503485139,2383983.00
08/23/2017 06:45,2,0.000,ALERT,211.25,297.87,59.981,1503485103,"201051344001025","219011344069620",0.00,12.70,0,293.66,300.57,0.0,0.0,0.000,817921.4,817921.4,19353,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485141,2383984.00
08/23/2017 06:45,2,0.000,ALERT,211.93,299.07,59.975,1503485103,"201051344000458","219011344069620",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,821918.3,821918.3,19351,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485143,2383985.00
08/23/2017 06:45,2,0.000,ALERT,212.38,298.77,59.975,1503485103,"201051344000853","219011344069620",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,823367.4,823367.4,19379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485144,2383986.00
08/23/2017 06:45,2,0.000,ALERT,211.70,298.47,59.975,1503485103,"201051344000685","219011344069620",0.00,13.00,0,294.26,300.27,0.0,0.0,0.000,816592.4,816592.4,19396,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485146,2383987.00
08/23/2017 06:45,2,0.000,ALERT,211.48,297.87,59.975,1503485103,"201051344000917","219011344069620",0.00,14.00,0,292.76,299.67,0.0,0.0,0.000,813310.0,813310.0,19390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485148,2383988.00
08/23/2017 06:45,2,0.000,ALERT,211.70,298.77,59.970,1503485103,"201051344001145","219011344069620",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,821330.2,821330.2,19375,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485150,2383989.00
08/23/2017 06:45,2,0.000,ALERT,211.70,297.87,59.959,1503485103,"201051344000651","219011344069620",0.00,12.00,0,293.66,299.67,0.0,0.0,0.000,810356.0,810356.0,19366,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485152,2383990.00
08/23/2017 06:45,2,0.000,ALERT,210.80,296.96,59.965,1503485103,"274151322000088","219011344069620",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,1014058.7,1014058.7,19255,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485154,2383991.00
08/23/2017 06:45,2,0.000,ALERT,211.70,296.66,59.970,1503485103,"274151322000068","219011344069620",0.00,14.30,0,292.16,298.17,0.0,0.0,0.000,884076.1,884076.1,19672,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485156,2383992.00
08/23/2017 06:45,2,0.000,ALERT,211.25,298.47,60.007,1503485103,"201051344001135","219011344069620",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,805931.6,805931.6,19327,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503485158,2383993.00
08/23/2017 06:45,2,0.000,ALERT,211.70,299.97,59.938,1503485103,"201051344000594","219011344069620",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,825403.5,825403.5,19362,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485159,2383994.00
08/23/2017 06:45,2,0.000,ALERT,211.70,298.17,59.928,1503485103,"201051344001203","219011344069620",0.00,13.00,0,293.96,302.07,0.0,0.0,0.000,815979.5,815979.5,19394,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485161,2383995.00
08/23/2017 06:45,2,0.000,ALERT,211.25,297.87,59.975,1503485103,"274151322000054","219011344069620",0.00,14.30,0,292.76,299.37,0.0,0.0,0.000,1029796.4,1029796.4,19230,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503485163,2383996.00
08/23/2017 06:45,2,0.000,ALERT,211.93,298.47,59.959,1503485103,"201051344000867","219011344069620",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,809594.8,809594.8,19392,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485165,2383997.00
08/23/2017 06:45,2,0.000,ALERT,211.48,298.47,59.970,1503485103,"201051344001093","219011344069620",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,813305.8,813305.8,19397,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485167,2383998.00
08/23/2017 06:45,2,0.000,ALERT,211.70,299.07,60.018,1503485103,"201051344000900","219011344069620",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,831618.6,831618.6,19398,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485168,2383999.00
08/23/2017 06:45,2,0.000,ALERT,212.16,298.47,59.996,1503485103,"201051344000648","219011344069620",0.00,12.70,0,294.56,300.87,0.0,0.0,0.000,817895.9,817895.9,19366,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485170,2384000.00
08/23/2017 06:45,2,0.000,ALERT,211.93,299.37,59.981,1503485103,"201051344000569","219011344069620",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,833204.6,833204.6,19338,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503485172,2384001.00
08/23/2017 06:45,2,0.000,ALERT,211.93,299.07,59.965,1503485103,"201051344000983","219011344069620",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,824112.5,824112.5,19370,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485174,2384002.00
08/23/2017 06:45,2,0.000,ALERT,211.93,298.77,59.970,1503485103,"201051344001158","219011344069620",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,807906.4,807906.4,19375,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485176,2384003.00
08/23/2017 06:45,2,0.000,ALERT,212.38,299.67,59.996,1503485103,"201051344000576","219011344069620",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,822456.6,822456.6,19389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485177,2384004.00
08/23/2017 06:45,2,0.000,ALERT,211.48,297.26,59.981,1503485103,"274151322000087","219011344069620",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,1005235.1,1005235.1,19490,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503485179,2384005.00
08/23/2017 07:00,2,0.000,ALERT,212.61,299.07,59.938,1503486003,"201051344000645","219011344069620",0.00,13.30,0,297.26,304.78,0.0,0.0,0.000,821356.2,821356.2,19357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486005,2384006.00
08/23/2017 07:00,2,0.000,ALERT,211.48,297.26,59.944,1503486003,"274151322000085","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,1024334.6,1024334.6,19249,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486007,2384007.00
08/23/2017 07:00,2,0.000,ALERT,212.61,298.47,59.954,1503486003,"201051344000633","219011344069620",0.00,12.70,0,295.76,305.08,0.0,0.0,0.000,808543.8,808543.8,19409,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486009,2384008.00
08/23/2017 07:00,2,0.000,ALERT,212.16,298.77,59.959,1503486003,"201051344000469","219011344069620",0.00,12.30,0,296.06,304.48,0.0,0.0,0.000,812564.2,812564.2,19374,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486011,2384009.00
08/23/2017 07:00,2,0.000,ALERT,211.03,297.87,59.970,1503486003,"201051344000646","219011344069620",0.00,12.70,0,295.16,302.98,0.0,0.0,0.000,806787.2,806787.2,19363,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486013,2384010.00
08/23/2017 07:00,2,0.000,ALERT,211.03,297.57,59.965,1503486003,"274151322000052","219011344069620",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,1067450.7,1067450.7,19246,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486015,2384011.00
08/23/2017 07:00,2,0.000,ALERT,211.48,297.87,59.975,1503486003,"201051344000585","219011344069620",0.00,13.00,0,295.46,302.98,0.0,0.0,0.000,821058.3,821058.3,19359,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486017,2384012.00
08/23/2017 07:00,2,0.000,ALERT,211.25,297.87,59.981,1503486003,"201051344001230","219011344069620",0.00,12.70,0,296.06,303.88,0.0,0.0,0.000,811222.9,811222.9,19404,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486018,2384013.00
08/23/2017 07:00,2,0.000,ALERT,211.70,298.47,59.981,1503486003,"201051344000582","219011344069620",0.00,12.30,0,296.66,303.88,0.0,0.0,0.000,800143.1,800143.1,19347,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486020,2384014.00
08/23/2017 07:00,2,0.000,ALERT,211.03,297.87,60.002,1503486003,"201051344000955","219011344069620",0.00,12.70,0,296.06,303.58,0.0,0.0,0.000,820463.3,820463.3,19371,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486022,2384015.00
08/23/2017 07:00,2,0.000,ALERT,211.48,296.36,59.986,1503486003,"274151322000094","219011344069620",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,883147.4,883147.4,19663,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486024,2384016.00
08/23/2017 07:00,2,0.000,ALERT,212.16,299.67,59.986,1503486003,"201051344000579","219011344069620",0.00,13.00,0,298.17,305.38,0.0,0.0,0.000,830896.9,830896.9,19371,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486026,2384017.00
08/23/2017 07:00,2,0.000,ALERT,211.25,298.47,59.986,1503486003,"201051344000890","219011344069620",0.00,13.00,0,296.66,305.08,0.0,0.0,0.000,814570.3,814570.3,19372,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486027,2384018.00
08/23/2017 07:00,2,0.000,ALERT,211.70,297.87,59.981,1503486003,"201051344000438","219011344069620",0.00,12.30,0,296.36,304.18,0.0,0.0,0.000,816789.3,816789.3,19356,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486029,2384019.00
08/23/2017 07:00,2,0.000,ALERT,211.48,297.26,59.975,1503486003,"201051344000417","219011344069620",0.00,12.70,0,295.46,303.28,0.0,0.0,0.000,725312.7,725312.7,19395,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486031,2384020.00
08/23/2017 07:00,2,0.000,ALERT,211.48,297.26,59.986,1503486003,"274151322000083","219011344069620",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,1056636.8,1056636.8,19265,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486033,2384021.00
08/23/2017 07:00,2,0.000,ALERT,212.16,297.57,59.986,1503486003,"274151322000076","219011344069620",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,1128311.1,1128311.1,19251,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486035,2384022.00
08/23/2017 07:00,2,0.000,ALERT,212.16,299.97,59.981,1503486003,"201051344000868","219011344069620",0.00,13.00,0,297.87,305.68,0.0,0.0,0.000,810883.7,810883.7,19385,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486037,2384023.00
08/23/2017 07:00,2,0.000,ALERT,211.48,298.17,59.975,1503486003,"274151322000095","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,1117417.1,1117417.1,19278,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486038,2384024.00
08/23/2017 07:00,2,0.000,ALERT,212.16,299.37,59.986,1503486003,"201051344000988","219011344069620",0.00,13.00,0,294.86,304.78,0.0,0.0,0.000,697473.0,697473.0,19348,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486040,2384025.00
08/23/2017 07:00,2,0.000,ALERT,211.03,296.66,59.981,1503486003,"201051344001025","219011344069620",0.00,12.30,0,295.46,303.88,0.0,0.0,0.000,817921.4,817921.4,19355,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486042,2384026.00
08/23/2017 07:00,2,0.000,ALERT,212.16,299.37,60.012,1503486003,"201051344000458","219011344069620",0.00,14.00,0,297.26,305.08,0.0,0.0,0.000,821918.3,821918.3,19353,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486044,2384027.00
08/23/2017 07:00,2,0.000,ALERT,212.61,298.77,59.981,1503486003,"201051344000853","219011344069620",0.00,13.00,0,296.96,304.78,0.0,0.0,0.000,823367.4,823367.4,19381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486045,2384028.00
08/23/2017 07:00,2,0.000,ALERT,211.93,298.17,59.991,1503486003,"201051344000685","219011344069620",0.00,13.00,0,295.76,303.88,0.0,0.0,0.000,816592.4,816592.4,19398,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486047,2384029.00
08/23/2017 07:00,2,0.000,ALERT,211.48,297.26,59.970,1503486003,"201051344000917","219011344069620",0.00,13.70,0,294.86,302.37,0.0,0.0,0.000,813310.0,813310.0,19392,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486049,2384030.00
08/23/2017 07:00,2,0.000,ALERT,211.70,298.17,59.981,1503486003,"201051344001145","219011344069620",0.00,12.70,0,296.66,304.78,0.0,0.0,0.000,821330.2,821330.2,19377,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486051,2384031.00
08/23/2017 07:00,2,0.000,ALERT,211.48,297.26,59.975,1503486003,"201051344000651","219011344069620",0.00,12.00,0,295.46,302.98,0.0,0.0,0.000,810356.0,810356.0,19368,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486053,2384032.00
08/23/2017 07:00,2,0.000,ALERT,211.03,297.57,59.970,1503486003,"274151322000088","219011344069620",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,1014058.7,1014058.7,19257,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486054,2384033.00
08/23/2017 07:00,2,0.000,ALERT,211.93,296.36,59.970,1503486003,"274151322000068","219011344069620",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,884076.1,884076.1,19674,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486056,2384034.00
08/23/2017 07:00,2,0.000,ALERT,211.03,297.87,59.959,1503486003,"201051344001135","219011344069620",0.00,12.70,0,296.06,303.88,0.0,0.0,0.000,805931.6,805931.6,19329,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486058,2384035.00
08/23/2017 07:00,2,0.000,ALERT,211.93,299.67,59.970,1503486003,"201051344000594","219011344069620",0.00,13.00,0,296.96,305.98,0.0,0.0,0.000,825403.5,825403.5,19364,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486060,2384036.00
08/23/2017 07:00,2,0.000,ALERT,211.48,297.57,59.965,1503486003,"201051344001203","219011344069620",0.00,12.70,0,296.06,305.08,0.0,0.0,0.000,815979.5,815979.5,19396,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486062,2384037.00
08/23/2017 07:00,2,0.000,ALERT,211.25,296.96,59.970,1503486003,"274151322000054","219011344069620",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,1029796.4,1029796.4,19232,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486063,2384038.00
08/23/2017 07:00,2,0.000,ALERT,212.38,298.77,59.965,1503486003,"201051344000867","219011344069620",0.00,13.70,0,296.36,305.08,0.0,0.0,0.000,809594.8,809594.8,19394,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486065,2384039.00
08/23/2017 07:00,2,0.000,ALERT,211.25,297.57,59.959,1503486003,"201051344001093","219011344069620",0.00,13.30,0,295.76,302.98,0.0,0.0,0.000,813305.8,813305.8,19399,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486067,2384040.00
08/23/2017 07:00,2,0.000,ALERT,211.93,299.07,59.949,1503486003,"201051344000900","219011344069620",0.00,13.00,0,296.66,305.08,0.0,0.0,0.000,831618.6,831618.6,19400,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486069,2384041.00
08/23/2017 07:00,2,0.000,ALERT,212.16,298.47,59.954,1503486003,"201051344000648","219011344069620",0.00,12.30,0,296.66,304.78,0.0,0.0,0.000,817895.9,817895.9,19368,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486071,2384042.00
08/23/2017 07:00,2,0.000,ALERT,212.16,299.37,59.981,1503486003,"201051344000569","219011344069620",0.00,13.30,0,297.87,305.38,0.0,0.0,0.000,833204.6,833204.6,19340,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486073,2384043.00
08/23/2017 07:00,2,0.000,ALERT,211.93,299.07,59.922,1503486003,"201051344000983","219011344069620",0.00,13.00,0,297.57,305.08,0.0,0.0,0.000,824112.5,824112.5,19372,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486075,2384044.00
08/23/2017 07:00,2,0.000,ALERT,212.16,298.77,59.949,1503486003,"201051344001158","219011344069620",0.00,12.30,0,296.66,304.48,0.0,0.0,0.000,807906.4,807906.4,19377,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486077,2384045.00
08/23/2017 07:00,2,0.000,ALERT,212.61,299.67,59.933,1503486003,"201051344000576","219011344069620",0.00,13.00,0,296.96,305.38,0.0,0.0,0.000,822456.6,822456.6,19391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486078,2384046.00
08/23/2017 07:00,2,0.000,ALERT,211.70,296.06,59.949,1503486003,"274151322000087","219011344069620",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1005235.1,1005235.1,19492,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486080,2384047.00
08/23/2017 07:15,2,0.137,ALERT,212.38,298.77,60.018,1503486904,"201051344000645","219011344069620",18.91,13.00,0,296.36,300.57,2.6,0.6,0.000,821356.2,821356.2,19359,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1503486906,2384048.00
08/23/2017 07:15,2,0.059,ALERT,211.48,296.96,59.975,1503486904,"274151322000085","219011344069620",21.01,13.30,0,295.16,299.07,1.3,0.0,0.000,1024334.6,1024334.6,19251,0,0,0,L,1151911521,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1503486908,2384049.00
08/23/2017 07:15,2,0.141,ALERT,212.61,298.17,59.981,1503486904,"201051344000633","219011344069620",20.95,12.30,0,294.86,300.27,3.0,1.0,0.000,808543.8,808543.8,19411,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1503486909,2384050.00
08/23/2017 07:15,2,0.160,ALERT,211.93,298.17,59.975,1503486904,"201051344000469","219011344069620",21.45,12.30,0,295.46,300.27,3.5,1.5,0.000,812564.3,812564.3,19376,0,0,0,L,1122011218,0,120.65,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1503486911,2384051.00
08/23/2017 07:15,2,0.139,ALERT,210.80,297.26,59.991,1503486904,"201051344000646","219011344069620",20.79,12.30,0,295.16,299.07,3.0,0.9,0.000,806787.3,806787.3,19365,0,0,0,L,1122011218,0,121.33,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1503486913,2384052.00
08/23/2017 07:15,2,0.086,ALERT,211.03,296.36,59.949,1503486904,"274151322000052","219011344069620",20.46,13.30,0,294.86,299.67,1.8,0.0,0.000,1067450.7,1067450.7,19248,0,0,0,L,1151911521,0,120.65,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1503486915,2384053.00
08/23/2017 07:15,2,0.148,ALERT,211.48,297.87,59.996,1503486904,"201051344000585","219011344069620",20.83,12.70,0,295.16,299.07,3.2,1.1,0.000,821058.4,821058.4,19361,0,0,0,L,1122011218,0,120.88,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1503486917,2384054.00
08/23/2017 07:15,2,0.145,ALERT,211.25,297.87,59.981,1503486904,"201051344001230","219011344069620",19.40,12.30,0,295.76,299.37,2.9,0.8,0.000,811222.9,811222.9,19406,0,0,0,L,1122011218,0,121.33,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1503486918,2384055.00
08/23/2017 07:15,2,0.154,ALERT,211.93,298.47,59.981,1503486904,"201051344000582","219011344069620",19.72,12.30,0,296.36,300.27,3.1,1.0,0.000,800143.1,800143.1,19349,0,0,0,L,1122011218,0,121.33,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1503486920,2384056.00
08/23/2017 07:15,2,0.162,ALERT,211.03,297.57,59.986,1503486904,"201051344000955","219011344069620",20.87,12.30,0,295.76,299.37,3.5,1.4,0.000,820463.3,820463.3,19373,0,0,0,L,1122011218,0,120.65,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486922,2384057.00
08/23/2017 07:15,2,0.000,ALERT,211.03,296.06,59.986,1503486904,"274151322000094","219011344069620",39.78,13.00,0,294.86,379.32,0.0,0.0,0.000,883147.4,883147.4,19665,0,0,0,L,1151911521,0,120.65,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1503486924,2384058.00
08/23/2017 07:15,2,0.170,ALERT,211.70,298.47,59.991,1503486904,"201051344000579","219011344069620",21.17,12.70,0,296.96,301.17,3.7,1.6,0.000,830896.9,830896.9,19373,0,0,0,L,1122011218,0,120.88,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1503486925,2384059.00
08/23/2017 07:15,2,0.158,ALERT,211.25,297.87,59.996,1503486904,"201051344000890","219011344069620",21.67,12.70,0,296.36,300.57,3.5,1.4,0.000,814570.4,814570.4,19374,0,0,0,L,1122011218,0,121.33,120.42,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486927,2384060.00
08/23/2017 07:15,2,0.154,ALERT,211.48,297.87,60.002,1503486904,"201051344000438","219011344069620",21.37,12.30,0,295.76,299.67,3.4,1.3,0.000,816789.3,816789.3,19358,0,0,0,L,1122011218,0,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1503486929,2384061.00
08/23/2017 07:15,2,0.172,ALERT,211.48,296.96,60.002,1503486904,"201051344000417","219011344069620",17.47,12.30,0,295.16,299.07,3.0,1.0,0.000,725312.7,725312.7,19397,0,0,0,L,1122011218,0,120.88,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486931,2384062.00
08/23/2017 07:15,2,0.061,ALERT,211.03,296.66,59.981,1503486904,"274151322000083","219011344069620",20.87,13.30,0,295.76,299.97,1.3,0.0,0.000,1056636.8,1056636.8,19267,0,0,0,L,1151911521,0,121.10,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1503486933,2384063.00
08/23/2017 07:15,2,0.064,ALERT,211.70,296.96,59.986,1503486904,"274151322000076","219011344069620",21.65,13.30,0,295.16,299.37,1.4,0.0,0.000,1128311.1,1128311.1,19253,0,0,0,L,1151911521,0,121.10,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1503486935,2384064.00
08/23/2017 07:15,2,0.145,ALERT,211.70,298.77,60.012,1503486904,"201051344000868","219011344069620",21.01,12.70,0,297.26,301.77,3.1,1.1,0.000,810883.7,810883.7,19387,0,0,0,L,1122011218,0,120.88,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1503486937,2384065.00
08/23/2017 07:15,2,0.055,ALERT,210.80,297.26,59.996,1503486904,"274151322000095","219011344069620",21.23,13.00,0,296.36,299.97,1.2,0.0,0.000,1117417.1,1117417.1,19280,0,0,0,L,1151911521,0,121.55,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1503486939,2384066.00
08/23/2017 07:15,2,0.104,ALERT,211.48,298.17,59.991,1503486904,"201051344000988","219011344069620",17.95,13.00,0,293.96,300.87,1.9,0.0,0.000,697473.0,697473.0,19350,0,0,0,L,1122011218,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1503486941,2384067.00
08/23/2017 07:15,2,0.135,ALERT,211.25,296.96,60.002,1503486904,"201051344001025","219011344069620",22.15,12.00,0,295.16,299.97,3.0,1.0,0.000,817921.4,817921.4,19357,0,0,0,L,1122011218,0,120.88,121.10,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486943,2384068.00
08/23/2017 07:15,2,0.141,ALERT,211.70,298.17,59.996,1503486904,"201051344000458","219011344069620",21.61,13.70,0,296.66,301.77,3.1,1.1,0.000,821918.4,821918.4,19355,0,0,0,L,1122011218,0,121.10,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486944,2384069.00
08/23/2017 07:15,2,0.133,ALERT,212.38,298.17,59.991,1503486904,"201051344000853","219011344069620",20.18,12.70,0,296.36,300.87,2.8,0.7,0.000,823367.5,823367.5,19383,0,0,0,L,1122011218,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1503486946,2384070.00
08/23/2017 07:15,2,0.125,ALERT,211.70,297.57,59.996,1503486904,"201051344000685","219011344069620",21.33,12.70,0,295.76,299.67,2.7,0.7,0.000,816592.4,816592.4,19400,0,0,0,L,1122011218,0,122.01,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1503486948,2384071.00
08/23/2017 07:15,2,0.137,ALERT,211.70,297.57,59.996,1503486904,"201051344000917","219011344069620",20.71,13.30,0,294.26,299.07,2.9,0.9,0.000,813310.0,813310.0,19394,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1503486950,2384072.00
08/23/2017 07:15,2,0.131,ALERT,211.70,298.17,60.002,1503486904,"201051344001145","219011344069620",21.51,12.70,0,296.06,299.97,2.9,0.9,0.000,821330.2,821330.2,19379,0,0,0,L,1122011218,0,121.33,121.33,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486951,2384073.00
08/23/2017 07:15,2,0.150,ALERT,211.48,297.26,59.996,1503486904,"201051344000651","219011344069620",21.39,11.70,0,295.16,298.77,3.3,1.2,0.000,810356.0,810356.0,19370,0,0,0,L,1122011218,0,121.55,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1503486953,2384074.00
08/23/2017 07:15,2,0.049,ALERT,210.80,296.66,59.991,1503486904,"274151322000088","219011344069620",21.13,13.70,0,295.16,299.37,1.1,0.0,0.000,1014058.7,1014058.7,19259,0,0,0,L,1151911521,0,121.78,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1503486955,2384075.00
08/23/2017 07:15,2,0.010,ALERT,211.70,296.06,59.991,1503486904,"274151322000068","219011344069620",40.20,14.00,0,294.86,384.43,0.0,0.0,0.000,884076.1,884076.1,19676,0,0,0,L,1151911521,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1503486957,2384076.00
08/23/2017 07:15,2,0.148,ALERT,211.03,297.57,59.991,1503486904,"201051344001135","219011344069620",22.05,12.30,0,296.06,299.67,3.3,1.3,0.000,805931.7,805931.7,19331,0,0,0,L,1122011218,0,121.10,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1503486959,2384077.00
08/23/2017 07:15,2,0.146,ALERT,211.48,298.77,59.996,1503486904,"201051344000594","219011344069620",22.07,12.70,0,296.36,301.17,3.3,1.3,0.000,825403.5,825403.5,19366,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1503486961,2384078.00
08/23/2017 07:15,2,0.154,ALERT,211.48,297.26,59.991,1503486904,"201051344001203","219011344069620",20.32,12.30,0,295.76,301.17,3.2,1.2,0.000,815979.5,815979.5,19398,0,0,0,L,1122011218,0,121.78,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486962,2384079.00
08/23/2017 07:15,2,0.061,ALERT,210.80,297.26,59.996,1503486904,"274151322000054","219011344069620",21.75,13.70,0,295.16,299.37,1.3,0.0,0.000,1029796.4,1029796.4,19234,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1503486964,2384080.00
08/23/2017 07:15,2,0.143,ALERT,211.93,297.87,60.002,1503486904,"201051344000867","219011344069620",21.51,13.30,0,296.36,301.17,3.1,1.1,0.000,809594.9,809594.9,19396,0,0,0,L,1122011218,0,121.33,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1503486966,2384081.00
08/23/2017 07:15,2,0.178,ALERT,211.48,297.57,59.996,1503486904,"201051344001093","219011344069620",21.25,13.30,0,295.46,298.77,3.9,1.8,0.000,813305.9,813305.9,19401,0,0,0,L,1122011218,0,121.10,121.10,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503486968,2384082.00
08/23/2017 07:15,2,0.098,ALERT,211.70,298.47,60.002,1503486904,"201051344000900","219011344069620",21.43,12.70,0,296.36,300.57,2.1,0.1,0.000,831618.6,831618.6,19402,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1503486970,2384083.00
08/23/2017 07:15,2,0.150,ALERT,212.16,298.17,60.007,1503486904,"201051344000648","219011344069620",22.09,12.30,0,295.76,300.57,3.4,1.4,0.000,817896.0,817896.0,19370,0,0,0,L,1122011218,0,120.65,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1503486972,2384084.00
08/23/2017 07:15,2,0.146,ALERT,211.93,299.07,60.007,1503486904,"201051344000569","219011344069620",22.07,13.00,0,296.96,301.17,3.3,1.2,0.000,833204.6,833204.6,19342,0,0,0,L,1122011218,0,120.65,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1503486973,2384085.00
08/23/2017 07:15,2,0.148,ALERT,211.70,298.77,60.002,1503486904,"201051344000983","219011344069620",21.91,13.00,0,296.66,300.87,3.3,1.3,0.000,824112.6,824112.6,19374,0,0,0,L,1122011218,0,120.88,121.10,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503486975,2384086.00
08/23/2017 07:15,2,0.143,ALERT,211.70,298.47,60.002,1503486904,"201051344001158","219011344069620",20.46,12.30,0,295.76,300.27,3.0,1.0,0.000,807906.5,807906.5,19379,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1503486977,2384087.00
08/23/2017 07:15,2,0.148,ALERT,212.16,299.07,60.002,1503486904,"201051344000576","219011344069620",21.51,12.70,0,296.66,300.87,3.3,1.2,0.000,822456.7,822456.7,19393,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1503486979,2384088.00
08/23/2017 07:15,2,0.076,ALERT,211.03,296.36,60.002,1503486904,"274151322000087","219011344069620",20.83,14.00,0,294.26,298.77,1.6,0.0,0.000,1005235.1,1005235.1,19494,0,0,0,L,1151911521,0,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1503486981,2384089.00
08/23/2017 07:30,2,0.248,ACTIVE,212.16,336.64,59.991,1503487805,"201051344000645","219011344069620",27.99,14.00,0,296.96,352.87,7.1,4.9,0.027,821356.9,821356.9,19361,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487806,2384090.00
08/23/2017 07:30,2,0.182,ACTIVE,211.25,335.74,59.991,1503487805,"274151322000085","219011344069620",26.12,14.70,0,294.86,353.77,4.8,2.7,0.013,1024334.8,1024334.8,19253,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487807,2384091.00
08/23/2017 07:30,2,0.264,ACTIVE,212.38,338.14,59.970,1503487805,"201051344000633","219011344069620",28.55,13.30,0,295.16,353.47,7.7,5.5,0.027,808544.6,808544.6,19413,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487807,2384092.00
08/23/2017 07:30,2,0.266,ACTIVE,211.93,336.04,59.996,1503487805,"201051344000469","219011344069620",29.02,13.00,0,295.46,352.27,7.8,5.7,0.027,812565.2,812565.2,19378,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487808,2384093.00
08/23/2017 07:30,2,0.268,ACTIVE,211.03,334.84,59.996,1503487805,"201051344000646","219011344069620",28.07,13.00,0,294.86,350.17,7.7,5.5,0.022,806788.1,806788.1,19367,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487809,2384094.00
08/23/2017 07:30,2,0.203,ACTIVE,210.80,334.24,59.996,1503487805,"274151322000052","219011344069620",26.96,15.00,0,294.56,341.45,5.5,3.4,0.009,1067451.1,1067451.1,19250,0,0,0,L,1151911521,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487810,2384095.00
08/23/2017 07:30,2,0.273,ACTIVE,211.48,335.74,59.986,1503487805,"201051344000585","219011344069620",28.25,13.70,0,295.46,351.67,7.9,5.7,0.027,821059.2,821059.2,19363,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487811,2384096.00
08/23/2017 07:30,2,0.268,ACTIVE,211.25,333.93,59.996,1503487805,"201051344001230","219011344069620",27.49,13.30,0,295.76,345.06,7.5,5.3,0.027,811223.7,811223.7,19408,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487812,2384097.00
08/23/2017 07:30,2,0.258,ACTIVE,211.70,335.44,60.002,1503487805,"201051344000582","219011344069620",28.63,13.00,0,296.66,351.97,7.5,5.3,0.027,800143.9,800143.9,19351,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487813,2384098.00
08/23/2017 07:30,2,0.277,ACTIVE,210.80,334.84,60.023,1503487805,"201051344000955","219011344069620",28.98,13.30,0,295.76,345.66,8.2,6.0,0.027,820464.2,820464.2,19375,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487814,2384099.00
08/23/2017 07:30,2,0.109,ALERT,211.03,336.04,59.986,1503487805,"274151322000094","219011344069620",29.98,14.00,0,294.56,397.05,3.3,1.3,0.013,883147.4,883147.4,19667,0,0,0,L,1151911521,0,120.65,122.01,0002,10,0,0,0,0,0,0,139,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1503487816,2384100.00
08/23/2017 07:30,2,0.299,ACTIVE,211.93,335.74,59.996,1503487805,"201051344000579","219011344069620",28.27,13.70,0,296.96,351.07,8.6,6.4,0.027,830897.9,830897.9,19375,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487817,2384101.00
08/23/2017 07:30,2,0.285,ACTIVE,211.03,333.93,60.002,1503487805,"201051344000890","219011344069620",28.55,13.70,0,296.36,346.56,8.2,6.0,0.027,814571.3,814571.3,19376,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487817,2384102.00
08/23/2017 07:30,2,0.273,ACTIVE,211.48,334.84,59.991,1503487805,"201051344000438","219011344069620",28.65,13.00,0,296.06,349.56,8.0,5.8,0.022,816790.2,816790.2,19360,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487818,2384103.00
08/23/2017 07:30,2,0.318,ALERT,211.25,334.84,59.991,1503487805,"201051344000417","219011344069620",17.95,13.30,0,295.16,337.24,5.8,3.7,0.013,725313.2,725313.2,19399,0,0,0,L,1122011218,0,120.88,120.88,0002,10,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487820,2384104.00
08/23/2017 07:30,2,0.178,ACTIVE,211.03,334.84,59.986,1503487805,"274151322000083","219011344069620",27.00,14.70,0,295.16,345.96,4.9,2.8,0.013,1056637.0,1056637.0,19269,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487821,2384105.00
08/23/2017 07:30,2,0.184,ACTIVE,211.48,336.34,59.986,1503487805,"274151322000076","219011344069620",28.25,15.00,0,294.86,342.65,5.3,3.2,0.022,1128311.3,1128311.3,19255,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487822,2384106.00
08/23/2017 07:30,2,0.223,ACTIVE,211.48,335.74,60.002,1503487805,"201051344000868","219011344069620",30.24,13.70,0,296.96,348.06,6.8,4.7,0.018,810884.4,810884.4,19389,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487823,2384107.00
08/23/2017 07:30,2,0.182,ACTIVE,211.03,335.44,59.986,1503487805,"274151322000095","219011344069620",27.12,14.30,0,296.06,343.85,4.9,2.8,0.018,1117417.4,1117417.4,19282,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487824,2384108.00
08/23/2017 07:30,2,0.252,ACTIVE,211.48,336.64,59.996,1503487805,"201051344000988","219011344069620",18.01,13.70,0,293.96,356.18,4.6,2.5,0.022,697473.2,697473.2,19352,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487825,2384109.00
08/23/2017 07:30,2,0.264,ACTIVE,210.80,333.93,59.986,1503487805,"201051344001025","219011344069620",28.33,13.00,0,295.46,350.17,7.6,5.4,0.027,817922.2,817922.2,19359,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487826,2384110.00
08/23/2017 07:30,2,0.238,ACTIVE,212.16,337.24,59.991,1503487805,"201051344000853","219011344069620",29.58,13.70,0,296.36,349.86,7.2,5.0,0.031,823368.2,823368.2,19385,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487828,2384111.00
08/23/2017 07:30,2,0.252,ACTIVE,211.70,336.04,59.991,1503487805,"201051344000685","219011344069620",28.23,13.30,0,295.76,352.87,7.3,5.1,0.027,816593.1,816593.1,19402,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487829,2384112.00
08/23/2017 07:30,2,0.260,ACTIVE,211.25,335.44,59.991,1503487805,"201051344000917","219011344069620",27.93,14.30,0,294.56,347.76,7.4,5.2,0.022,813310.8,813310.8,19396,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487830,2384113.00
08/23/2017 07:30,2,0.250,ACTIVE,211.48,335.74,59.991,1503487805,"201051344001145","219011344069620",28.43,13.30,0,296.66,349.86,7.2,5.0,0.027,821330.9,821330.9,19381,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487831,2384114.00
08/23/2017 07:30,2,0.270,ACTIVE,211.25,335.14,59.981,1503487805,"201051344000651","219011344069620",28.31,12.70,0,295.46,351.37,7.8,5.6,0.027,810356.9,810356.9,19372,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487832,2384115.00
08/23/2017 07:30,2,0.166,ACTIVE,210.57,334.84,59.981,1503487805,"274151322000088","219011344069620",26.00,14.70,0,294.86,362.49,4.4,2.3,0.018,1014058.8,1014058.8,19261,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487833,2384116.00
08/23/2017 07:30,2,0.129,ALERT,211.70,336.04,59.981,1503487805,"274151322000068","219011344069620",30.26,15.00,0,293.96,394.95,4.0,2.0,0.013,884076.2,884076.2,19678,0,0,0,L,1151911521,0,121.33,122.01,0002,12,0,0,0,0,0,0,140,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1503487834,2384117.00
08/23/2017 07:30,2,0.271,ACTIVE,211.03,333.93,59.965,1503487805,"201051344001135","219011344069620",28.21,13.00,0,296.06,345.66,7.8,5.6,0.022,805932.5,805932.5,19333,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487835,2384118.00
08/23/2017 07:30,2,0.277,ACTIVE,211.48,336.04,59.991,1503487805,"201051344000594","219011344069620",28.37,13.70,0,296.36,345.66,8.0,5.8,0.031,825404.4,825404.4,19368,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487836,2384119.00
08/23/2017 07:30,2,0.273,ACTIVE,211.25,334.54,59.981,1503487805,"201051344001203","219011344069620",27.91,13.30,0,296.06,352.57,7.8,5.6,0.031,815980.3,815980.3,19400,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487837,2384120.00
08/23/2017 07:30,2,0.121,ACTIVE,211.03,336.04,59.965,1503487805,"274151322000054","219011344069620",29.86,15.00,0,294.86,341.15,3.6,1.6,0.018,1029796.6,1029796.6,19236,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487838,2384121.00
08/23/2017 07:30,2,0.266,ACTIVE,211.93,335.74,59.981,1503487805,"201051344000867","219011344069620",28.03,14.00,0,296.06,352.27,7.6,5.4,0.027,809595.7,809595.7,19398,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487839,2384122.00
08/23/2017 07:30,2,0.250,ACTIVE,211.25,335.44,59.954,1503487805,"201051344001093","219011344069620",30.30,14.00,0,295.76,346.86,7.7,5.5,0.018,813306.8,813306.8,19403,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487840,2384123.00
08/23/2017 07:30,2,0.215,ACTIVE,211.70,336.34,59.975,1503487805,"201051344000900","219011344069620",28.47,13.70,0,296.36,350.17,6.2,4.1,0.022,831619.1,831619.1,19404,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487841,2384124.00
08/23/2017 07:30,2,0.271,ACTIVE,211.93,336.34,59.981,1503487805,"201051344000648","219011344069620",28.57,13.30,0,296.36,353.77,7.9,5.7,0.031,817896.8,817896.8,19372,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487842,2384125.00
