ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 07:30,2,0.268,ACTIVE,211.70,336.34,59.975,1503487805,"201051344000569","219011344069620",28.49,14.00,0,297.26,348.36,7.8,5.6,0.027,833205.4,833205.4,19344,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487843,2384126.00
08/23/2017 07:30,2,0.270,ACTIVE,211.70,335.74,59.975,1503487805,"201051344000983","219011344069620",28.43,14.00,0,296.96,349.26,7.8,5.6,0.031,824113.4,824113.4,19376,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487844,2384127.00
08/23/2017 07:30,2,0.260,ACTIVE,211.70,335.74,59.975,1503487805,"201051344001158","219011344069620",27.77,13.00,0,296.06,348.66,7.4,5.2,0.031,807907.2,807907.2,19381,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487845,2384128.00
08/23/2017 07:30,2,0.275,ACTIVE,212.16,336.64,59.975,1503487805,"201051344000576","219011344069620",28.29,13.70,0,296.96,349.86,7.9,5.7,0.027,822457.5,822457.5,19395,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487846,2384129.00
08/23/2017 07:30,2,0.191,ACTIVE,211.25,336.04,59.981,1503487805,"274151322000087","219011344069620",26.38,15.30,0,293.96,345.66,5.1,3.0,0.018,1005235.4,1005235.4,19496,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487846,2384130.00
08/23/2017 07:30,2,0.268,ACTIVE,211.48,336.04,59.975,1503487805,"201051344000458","219011344069620",28.59,14.70,0,296.66,349.26,7.8,5.6,0.031,821919.2,821919.2,19357,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503487847,2384131.00
08/23/2017 07:45,2,0.445,ACTIVE,211.93,336.94,60.012,1503488703,"201051344000645","219011344069620",28.27,14.70,0,331.23,342.65,12.8,10.4,0.075,821358.7,821358.7,19362,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488704,2384132.00
08/23/2017 07:45,2,0.352,ACTIVE,210.80,335.44,59.996,1503488703,"274151322000085","219011344069620",27.51,15.50,0,331.83,340.25,9.8,7.5,0.053,1024336.0,1024336.0,19254,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488705,2384133.00
08/23/2017 07:45,2,0.457,ACTIVE,211.93,338.44,60.007,1503488703,"201051344000633","219011344069620",28.45,14.30,0,330.63,344.15,13.2,10.8,0.080,808546.5,808546.5,19414,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488706,2384134.00
08/23/2017 07:45,2,0.467,ACTIVE,211.93,337.54,59.981,1503488703,"201051344000469","219011344069620",28.67,13.70,0,330.03,342.95,13.6,11.2,0.080,812567.2,812567.2,19379,0,0,0,L,1122011218,0,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488707,2384135.00
08/23/2017 07:45,2,0.449,ACTIVE,211.48,336.94,59.981,1503488703,"201051344000646","219011344069620",28.77,14.00,0,328.52,341.75,13.1,10.7,0.066,806790.0,806790.0,19368,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488708,2384136.00
08/23/2017 07:45,2,0.385,ACTIVE,210.57,336.34,59.996,1503488703,"274151322000052","219011344069620",27.89,15.80,0,330.93,340.55,10.9,8.6,0.066,1067452.4,1067452.4,19251,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488709,2384137.00
08/23/2017 07:45,2,0.455,ACTIVE,211.93,337.24,60.002,1503488703,"201051344000585","219011344069620",28.27,14.30,0,329.73,342.65,13.1,10.7,0.066,821061.2,821061.2,19364,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488710,2384138.00
08/23/2017 07:45,2,0.445,ACTIVE,211.70,336.04,59.996,1503488703,"201051344001230","219011344069620",28.57,14.30,0,328.52,341.15,12.9,10.5,0.066,811225.5,811225.5,19409,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488711,2384139.00
08/23/2017 07:45,2,0.451,ACTIVE,212.16,337.24,60.007,1503488703,"201051344000582","219011344069620",28.03,13.70,0,330.03,342.65,12.9,10.5,0.071,800145.8,800145.8,19352,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488712,2384140.00
08/23/2017 07:45,2,0.494,ACTIVE,211.25,336.94,59.996,1503488703,"201051344000955","219011344069620",27.85,14.30,0,328.52,341.75,14.0,11.6,0.080,820466.3,820466.3,19376,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488713,2384141.00
08/23/2017 07:45,2,0.230,ACTIVE,210.57,400.96,60.002,1503488703,"274151322000094","219011344069620",37.85,15.50,0,332.73,417.79,8.8,6.6,0.040,883148.3,883148.3,19669,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488713,2384142.00
08/23/2017 07:45,2,0.486,ACTIVE,211.70,336.34,59.970,1503488703,"201051344000579","219011344069620",28.78,14.70,0,330.33,342.95,14.2,11.8,0.075,830900.1,830900.1,19376,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488714,2384143.00
08/23/2017 07:45,2,0.463,ACTIVE,211.48,336.34,60.039,1503488703,"201051344000890","219011344069620",29.44,14.30,0,328.52,341.75,13.9,11.5,0.075,814573.3,814573.3,19377,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488715,2384144.00
08/23/2017 07:45,2,0.455,ACTIVE,211.70,336.94,60.002,1503488703,"201051344000438","219011344069620",29.40,14.00,0,330.33,342.65,13.6,11.2,0.071,816792.2,816792.2,19361,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488716,2384145.00
08/23/2017 07:45,2,0.461,ACTIVE,211.93,336.64,60.007,1503488703,"201051344000417","219011344069620",19.42,14.00,0,318.61,350.77,9.1,6.9,0.049,725314.5,725314.5,19401,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488717,2384146.00
08/23/2017 07:45,2,0.354,ACTIVE,210.57,336.64,59.996,1503488703,"274151322000083","219011344069620",27.79,15.50,0,331.53,340.25,9.9,7.7,0.057,1056638.2,1056638.2,19270,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488718,2384147.00
08/23/2017 07:45,2,0.385,ACTIVE,211.48,335.44,59.996,1503488703,"274151322000076","219011344069620",28.71,15.80,0,333.03,341.15,11.2,8.9,0.062,1128312.7,1128312.7,19256,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488719,2384148.00
08/23/2017 07:45,2,0.455,ACTIVE,211.48,336.34,59.996,1503488703,"201051344000868","219011344069620",28.59,14.30,0,330.33,342.95,13.2,10.8,0.075,810886.2,810886.2,19390,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488720,2384149.00
08/23/2017 07:45,2,0.371,ACTIVE,210.35,334.84,60.002,1503488703,"274151322000095","219011344069620",27.83,15.30,0,331.23,339.95,10.5,8.2,0.057,1117418.6,1117418.6,19283,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488721,2384150.00
08/23/2017 07:45,2,0.426,ACTIVE,211.48,336.64,59.996,1503488703,"201051344000988","219011344069620",18.77,14.30,0,326.12,345.06,8.1,5.9,0.044,697474.2,697474.2,19353,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488722,2384151.00
08/23/2017 07:45,2,0.443,ACTIVE,211.25,335.74,60.002,1503488703,"201051344001025","219011344069620",28.94,14.00,0,329.13,342.05,13.0,10.6,0.071,817924.1,817924.1,19360,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488723,2384152.00
08/23/2017 07:45,2,0.439,ACTIVE,211.48,336.34,59.991,1503488703,"201051344000458","219011344069620",29.02,15.30,0,330.33,342.35,13.0,10.6,0.075,821921.1,821921.1,19358,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488724,2384153.00
08/23/2017 07:45,2,0.430,ACTIVE,211.93,337.24,59.996,1503488703,"201051344000853","219011344069620",29.18,14.30,0,331.53,343.85,12.8,10.4,0.075,823370.0,823370.0,19386,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488724,2384154.00
08/23/2017 07:45,2,0.443,ACTIVE,211.93,338.14,59.970,1503488703,"201051344000685","219011344069620",27.97,14.30,0,329.43,342.65,12.6,10.2,0.075,816594.9,816594.9,19403,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488725,2384155.00
08/23/2017 07:45,2,0.441,ACTIVE,211.70,337.54,60.018,1503488703,"201051344000917","219011344069620",27.71,15.30,0,327.62,342.65,12.4,10.1,0.066,813312.6,813312.6,19397,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488727,2384156.00
08/23/2017 07:45,2,0.428,ACTIVE,211.93,337.54,59.986,1503488703,"201051344001145","219011344069620",28.77,14.00,0,330.03,342.95,12.5,10.2,0.071,821332.7,821332.7,19382,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488728,2384157.00
08/23/2017 07:45,2,0.469,ACTIVE,211.70,336.94,59.996,1503488703,"201051344000651","219011344069620",27.57,13.30,0,330.03,342.35,13.1,10.7,0.075,810358.8,810358.8,19373,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488728,2384158.00
08/23/2017 07:45,2,0.344,ACTIVE,210.57,336.64,59.986,1503488703,"274151322000088","219011344069620",27.27,15.50,0,330.93,339.65,9.5,7.3,0.049,1014059.9,1014059.9,19262,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488729,2384159.00
08/23/2017 07:45,2,0.223,ACTIVE,211.25,422.90,59.986,1503488703,"274151322000068","219011344069620",40.20,16.70,0,333.03,426.81,9.1,6.8,0.035,884077.3,884077.3,19680,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488730,2384160.00
08/23/2017 07:45,2,0.453,ACTIVE,211.48,335.74,60.002,1503488703,"201051344001135","219011344069620",28.63,14.00,0,328.22,341.75,13.2,10.8,0.075,805934.4,805934.4,19334,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488731,2384161.00
08/23/2017 07:45,2,0.475,ACTIVE,211.25,336.64,59.991,1503488703,"201051344000594","219011344069620",28.13,14.30,0,329.73,342.05,13.6,11.2,0.075,825406.4,825406.4,19369,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488732,2384162.00
08/23/2017 07:45,2,0.451,ACTIVE,211.70,336.64,59.996,1503488703,"201051344001203","219011344069620",29.16,14.00,0,330.33,343.25,13.4,11.0,0.080,815982.2,815982.2,19401,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488733,2384163.00
08/23/2017 07:45,2,0.354,ACTIVE,210.57,336.34,60.002,1503488703,"274151322000054","219011344069620",27.69,16.00,0,330.93,339.95,9.9,7.6,0.044,1029797.6,1029797.6,19237,0,0,0,L,1151911521,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488734,2384164.00
08/23/2017 07:45,2,0.441,ACTIVE,211.70,336.04,59.996,1503488703,"201051344000867","219011344069620",29.14,15.00,0,330.33,342.05,13.1,10.7,0.075,809597.6,809597.6,19399,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488735,2384165.00
08/23/2017 07:45,2,0.469,ACTIVE,211.70,337.84,60.002,1503488703,"201051344001093","219011344069620",29.14,14.70,0,328.82,342.95,13.9,11.5,0.075,813308.9,813308.9,19404,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488736,2384166.00
08/23/2017 07:45,2,0.391,ACTIVE,211.25,336.94,59.996,1503488703,"201051344000900","219011344069620",28.90,14.30,0,330.33,342.05,11.4,9.1,0.066,831620.7,831620.7,19405,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488737,2384167.00
08/23/2017 07:45,2,0.459,ACTIVE,211.70,336.94,59.981,1503488703,"201051344000648","219011344069620",27.23,14.00,0,331.83,342.95,12.7,10.3,0.071,817898.8,817898.8,19373,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488738,2384168.00
08/23/2017 07:45,2,0.430,ACTIVE,211.48,336.34,60.007,1503488703,"201051344000569","219011344069620",29.28,14.70,0,331.23,342.05,12.8,10.4,0.071,833207.4,833207.4,19345,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488739,2384169.00
08/23/2017 07:45,2,0.439,ACTIVE,211.70,335.74,60.002,1503488703,"201051344000983","219011344069620",28.41,14.70,0,329.13,342.05,12.7,10.3,0.075,824115.3,824115.3,19377,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488740,2384170.00
08/23/2017 07:45,2,0.430,ACTIVE,211.70,336.04,59.991,1503488703,"201051344001158","219011344069620",28.41,14.00,0,329.43,342.05,12.3,10.0,0.075,807909.0,807909.0,19382,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488741,2384171.00
08/23/2017 07:45,2,0.438,ACTIVE,211.93,337.24,59.996,1503488703,"201051344000576","219011344069620",28.57,14.30,0,330.63,342.95,12.7,10.3,0.071,822459.5,822459.5,19396,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488741,2384172.00
08/23/2017 07:45,2,0.342,ACTIVE,210.80,336.34,59.986,1503488703,"274151322000087","219011344069620",27.81,16.30,0,331.53,340.25,9.7,7.4,0.044,1005236.6,1005236.6,19497,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503488742,2384173.00
08/23/2017 08:00,2,0.730,ACTIVE,213.06,341.45,59.996,1503489603,"201051344000645","219011344069620",29.14,15.30,0,330.63,350.17,21.6,18.9,0.155,821362.3,821362.3,19363,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489604,2384174.00
08/23/2017 08:00,2,0.621,ACTIVE,211.70,340.85,59.991,1503489603,"274151322000085","219011344069620",28.55,16.00,0,331.83,345.66,18.0,15.4,0.106,1024338.8,1024338.8,19255,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489605,2384175.00
08/23/2017 08:00,2,0.730,ACTIVE,212.83,342.95,59.991,1503489603,"201051344000633","219011344069620",29.56,14.70,0,329.43,351.07,21.9,19.2,0.168,808550.2,808550.2,19415,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489606,2384176.00
08/23/2017 08:00,2,0.756,ACTIVE,212.83,341.45,60.028,1503489603,"201051344000469","219011344069620",29.30,14.30,0,328.52,349.86,22.4,19.7,0.168,812570.9,812570.9,19380,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489607,2384177.00
08/23/2017 08:00,2,0.723,ACTIVE,212.38,340.85,60.002,1503489603,"201051344000646","219011344069620",29.46,15.00,0,327.02,349.56,21.6,18.9,0.155,806793.6,806793.6,19369,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489608,2384178.00
08/23/2017 08:00,2,0.654,ACTIVE,211.25,340.25,60.012,1503489603,"274151322000052","219011344069620",29.04,16.70,0,330.93,346.26,19.3,16.7,0.119,1067455.5,1067455.5,19252,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489609,2384179.00
08/23/2017 08:00,2,0.691,ACTIVE,212.83,341.15,60.018,1503489603,"201051344000585","219011344069620",30.14,15.30,0,329.73,349.26,21.1,18.5,0.146,821064.7,821064.7,19365,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489610,2384180.00
08/23/2017 08:00,2,0.719,ACTIVE,212.61,340.55,60.018,1503489603,"201051344001230","219011344069620",29.66,15.30,0,328.52,348.36,21.6,18.9,0.159,811229.2,811229.2,19410,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489611,2384181.00
08/23/2017 08:00,2,0.719,ACTIVE,213.06,341.45,60.023,1503489603,"201051344000582","219011344069620",29.18,14.70,0,330.03,349.56,21.2,18.6,0.150,800149.4,800149.4,19353,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489612,2384182.00
08/23/2017 08:00,2,0.762,ACTIVE,212.16,340.85,60.002,1503489603,"201051344000955","219011344069620",29.88,15.30,0,328.22,348.96,23.1,20.4,0.168,820470.2,820470.2,19377,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489613,2384183.00
08/23/2017 08:00,2,0.426,ACTIVE,211.48,410.58,60.012,1503489603,"274151322000094","219011344069620",38.70,17.30,0,334.84,431.92,16.7,14.2,0.106,883150.8,883150.8,19670,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489613,2384184.00
08/23/2017 08:00,2,0.760,ACTIVE,212.61,340.55,60.012,1503489603,"201051344000579","219011344069620",29.92,15.30,0,329.43,350.17,23.0,20.3,0.159,830904.0,830904.0,19377,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489614,2384185.00
08/23/2017 08:00,2,0.768,ACTIVE,212.16,340.25,60.018,1503489603,"201051344000890","219011344069620",29.62,15.30,0,329.13,349.86,23.0,20.3,0.159,814577.2,814577.2,19378,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489615,2384186.00
08/23/2017 08:00,2,0.740,ACTIVE,212.61,340.55,60.007,1503489603,"201051344000438","219011344069620",30.06,15.00,0,330.03,350.17,22.6,19.9,0.159,816795.9,816795.9,19362,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489616,2384187.00
08/23/2017 08:00,2,0.758,ACTIVE,212.61,338.44,60.023,1503489603,"201051344000417","219011344069620",19.32,15.00,0,329.73,345.36,14.9,12.4,0.102,725316.8,725316.8,19402,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489617,2384188.00
08/23/2017 08:00,2,0.615,ACTIVE,211.48,337.54,59.981,1503489603,"274151322000083","219011344069620",28.82,16.30,0,331.23,345.96,18.0,15.4,0.110,1056641.0,1056641.0,19271,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489618,2384189.00
08/23/2017 08:00,2,0.686,ACTIVE,212.16,339.34,60.012,1503489603,"274151322000076","219011344069620",29.84,16.70,0,331.53,347.46,20.7,18.1,0.137,1128316.0,1128316.0,19257,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489619,2384190.00
08/23/2017 08:00,2,0.750,ACTIVE,212.61,340.85,60.018,1503489603,"201051344000868","219011344069620",29.46,14.70,0,329.13,349.86,22.4,19.7,0.164,810889.9,810889.9,19391,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489620,2384191.00
08/23/2017 08:00,2,0.658,ACTIVE,211.48,339.95,60.002,1503489603,"274151322000095","219011344069620",29.14,16.00,0,330.93,345.66,19.4,16.8,0.119,1117421.7,1117421.7,19284,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489621,2384192.00
08/23/2017 08:00,2,0.742,ACTIVE,212.61,340.25,60.002,1503489603,"201051344000988","219011344069620",18.98,15.00,0,328.52,346.86,14.3,11.9,0.110,697476.4,697476.4,19354,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489622,2384193.00
08/23/2017 08:00,2,0.721,ACTIVE,212.38,339.65,60.018,1503489603,"201051344001025","219011344069620",29.88,14.70,0,329.13,349.86,21.8,19.1,0.164,817927.7,817927.7,19361,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489623,2384194.00
08/23/2017 08:00,2,0.721,ACTIVE,212.61,340.55,60.018,1503489603,"201051344000458","219011344069620",29.46,15.80,0,329.43,348.96,21.6,18.9,0.164,821924.6,821924.6,19359,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489623,2384195.00
08/23/2017 08:00,2,0.721,ACTIVE,213.29,342.65,60.023,1503489603,"201051344000853","219011344069620",29.46,15.00,0,330.63,351.07,21.5,18.9,0.159,823373.6,823373.6,19387,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489624,2384196.00
08/23/2017 08:00,2,0.709,ACTIVE,212.61,341.45,60.028,1503489603,"201051344000685","219011344069620",29.84,15.00,0,329.43,350.17,21.4,18.7,0.164,816598.4,816598.4,19404,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489625,2384197.00
08/23/2017 08:00,2,0.705,ACTIVE,212.38,340.55,60.028,1503489603,"201051344000917","219011344069620",29.50,15.50,0,328.22,349.26,21.1,18.5,0.146,813316.1,813316.1,19398,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489626,2384198.00
08/23/2017 08:00,2,0.695,ACTIVE,212.61,340.55,60.023,1503489603,"201051344001145","219011344069620",29.88,14.70,0,330.33,350.17,21.1,18.4,0.150,821336.2,821336.2,19383,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489627,2384199.00
08/23/2017 08:00,2,0.727,ACTIVE,212.61,340.85,59.991,1503489603,"201051344000651","219011344069620",29.66,14.30,0,330.63,349.56,21.9,19.2,0.155,810362.4,810362.4,19374,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489628,2384200.00
08/23/2017 08:00,2,0.621,ACTIVE,211.25,338.14,60.012,1503489603,"274151322000088","219011344069620",28.47,16.30,0,331.23,345.06,17.9,15.4,0.110,1014062.7,1014062.7,19263,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489629,2384201.00
08/23/2017 08:00,2,0.240,ACTIVE,212.38,455.67,60.018,1503489603,"274151322000068","219011344069620",43.61,18.70,0,334.54,459.57,10.6,8.3,0.040,884079.2,884079.2,19681,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489630,2384202.00
08/23/2017 08:00,2,0.732,ACTIVE,212.38,339.65,60.023,1503489603,"201051344001135","219011344069620",29.78,15.00,0,329.13,349.26,22.1,19.4,0.155,805938.1,805938.1,19335,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489631,2384203.00
08/23/2017 08:00,2,0.740,ACTIVE,212.61,340.85,60.023,1503489603,"201051344000594","219011344069620",30.04,15.30,0,327.92,349.86,22.6,19.8,0.159,825410.2,825410.2,19370,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489632,2384204.00
08/23/2017 08:00,2,0.744,ACTIVE,212.61,340.55,60.012,1503489603,"201051344001203","219011344069620",29.76,15.00,0,329.73,351.37,22.5,19.8,0.168,815986.0,815986.0,19402,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489633,2384205.00
08/23/2017 08:00,2,0.631,ACTIVE,211.48,341.45,60.012,1503489603,"274151322000054","219011344069620",28.71,17.00,0,330.63,345.96,18.4,15.8,0.106,1029800.5,1029800.5,19238,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489634,2384206.00
08/23/2017 08:00,2,0.736,ACTIVE,212.83,340.85,60.012,1503489603,"201051344000867","219011344069620",29.92,15.50,0,329.13,349.56,22.3,19.6,0.159,809601.3,809601.3,19400,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489634,2384207.00
08/23/2017 08:00,2,0.797,ACTIVE,212.61,341.15,60.018,1503489603,"201051344001093","219011344069620",29.32,15.50,0,330.33,350.47,23.7,21.0,0.164,813312.9,813312.9,19405,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489635,2384208.00
08/23/2017 08:00,2,0.701,ACTIVE,212.83,342.05,60.023,1503489603,"201051344000900","219011344069620",29.74,14.70,0,328.52,349.56,21.1,18.5,0.159,831624.1,831624.1,19406,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489636,2384209.00
08/23/2017 08:00,2,0.730,ACTIVE,212.83,341.45,59.991,1503489603,"201051344000648","219011344069620",30.00,14.30,0,329.73,349.86,22.2,19.5,0.159,817902.5,817902.5,19374,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489637,2384210.00
08/23/2017 08:00,2,0.729,ACTIVE,212.83,341.15,60.018,1503489603,"201051344000569","219011344069620",29.84,15.30,0,329.73,350.17,22.1,19.4,0.159,833211.1,833211.1,19346,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489638,2384211.00
08/23/2017 08:00,2,0.732,ACTIVE,212.83,340.85,60.018,1503489603,"201051344000983","219011344069620",29.60,15.30,0,328.52,349.86,22.0,19.3,0.164,824119.0,824119.0,19378,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489639,2384212.00
08/23/2017 08:00,2,0.730,ACTIVE,212.83,341.15,60.018,1503489603,"201051344001158","219011344069620",29.62,14.70,0,328.82,350.17,21.9,19.2,0.164,807912.6,807912.6,19383,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489640,2384213.00
08/23/2017 08:00,2,0.734,ACTIVE,212.83,342.05,60.018,1503489603,"201051344000576","219011344069620",29.74,14.70,0,330.33,350.77,22.1,19.4,0.159,822463.2,822463.2,19397,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489641,2384214.00
08/23/2017 08:00,2,0.631,ACTIVE,211.70,339.34,60.028,1503489603,"274151322000087","219011344069620",28.55,17.50,0,331.83,346.26,18.2,15.7,0.106,1005239.5,1005239.5,19498,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503489642,2384215.00
08/23/2017 08:15,2,1.141,ACTIVE,213.51,345.66,59.996,1503490503,"201051344000645","219011344069620",29.66,15.50,0,331.83,359.78,34.3,31.2,0.270,821368.5,821368.5,19364,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490504,2384216.00
08/23/2017 08:15,2,0.986,ACTIVE,211.70,340.85,59.986,1503490503,"274151322000085","219011344069620",29.32,17.30,0,330.63,351.37,29.3,26.4,0.190,1024344.0,1024344.0,19256,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490505,2384217.00
08/23/2017 08:15,2,1.141,ACTIVE,213.51,346.86,60.023,1503490503,"201051344000633","219011344069620",29.96,15.50,0,330.63,360.38,34.6,31.5,0.278,808556.5,808556.5,19416,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490506,2384218.00
08/23/2017 08:15,2,1.164,ACTIVE,213.29,345.66,60.023,1503490503,"201051344000469","219011344069620",29.86,14.70,0,330.93,359.78,35.2,32.1,0.287,812577.4,812577.4,19381,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490507,2384219.00
08/23/2017 08:15,2,1.105,ACTIVE,212.38,344.76,59.991,1503490503,"201051344000646","219011344069620",30.18,15.80,0,330.33,358.58,33.8,30.7,0.270,806799.7,806799.7,19370,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490508,2384220.00
08/23/2017 08:15,2,1.043,ACTIVE,211.03,340.25,59.986,1503490503,"274151322000052","219011344069620",29.44,17.80,0,330.03,352.27,31.1,28.0,0.194,1067461.1,1067461.1,19253,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490509,2384221.00
08/23/2017 08:15,2,1.096,ACTIVE,213.06,345.06,59.991,1503490503,"201051344000585","219011344069620",30.04,16.00,0,331.83,357.98,33.4,30.3,0.252,821070.8,821070.8,19366,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490510,2384222.00
08/23/2017 08:15,2,1.127,ACTIVE,212.61,343.25,59.996,1503490503,"201051344001230","219011344069620",30.12,16.30,0,330.33,357.68,34.5,31.3,0.270,811235.4,811235.4,19411,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490511,2384223.00
08/23/2017 08:15,2,1.111,ACTIVE,213.29,345.06,59.996,1503490503,"201051344000582","219011344069620",29.80,15.50,0,331.83,359.48,33.6,30.5,0.261,800155.4,800155.4,19354,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490512,2384224.00
08/23/2017 08:15,2,1.176,ACTIVE,212.38,345.06,59.975,1503490503,"201051344000955","219011344069620",30.22,15.80,0,330.33,358.58,36.0,32.8,0.287,820476.8,820476.8,19378,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490513,2384225.00
08/23/2017 08:15,2,0.701,ACTIVE,211.70,409.38,59.981,1503490503,"274151322000094","219011344069620",38.49,18.70,0,330.93,441.84,27.2,24.4,0.181,883155.6,883155.6,19671,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490514,2384226.00
08/23/2017 08:15,2,1.158,ACTIVE,213.06,345.36,59.959,1503490503,"201051344000579","219011344069620",30.34,15.80,0,331.23,360.38,35.6,32.5,0.274,830910.5,830910.5,19378,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490515,2384227.00
08/23/2017 08:15,2,1.178,ACTIVE,212.61,343.85,60.039,1503490503,"201051344000890","219011344069620",30.06,16.30,0,330.63,359.18,35.9,32.7,0.278,814583.8,814583.8,19379,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490516,2384228.00
08/23/2017 08:15,2,1.139,ACTIVE,212.83,345.36,59.991,1503490503,"201051344000438","219011344069620",30.59,15.80,0,331.53,359.48,35.4,32.2,0.278,816802.4,816802.4,19363,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490516,2384229.00
08/23/2017 08:15,2,1.158,ACTIVE,212.83,341.75,60.023,1503490503,"201051344000417","219011344069620",19.60,15.50,0,330.33,351.67,23.0,20.3,0.168,725320.9,725320.9,19403,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490517,2384230.00
08/23/2017 08:15,2,0.980,ACTIVE,211.25,342.05,59.991,1503490503,"274151322000083","219011344069620",29.40,17.50,0,330.93,351.67,29.2,26.3,0.203,1056646.2,1056646.2,19272,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490518,2384231.00
08/23/2017 08:15,2,1.107,ACTIVE,212.16,342.95,59.986,1503490503,"274151322000076","219011344069620",30.06,17.80,0,330.93,354.07,33.7,30.6,0.221,1128322.0,1128322.0,19258,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490519,2384232.00
08/23/2017 08:15,2,1.160,ACTIVE,212.83,344.76,59.996,1503490503,"201051344000868","219011344069620",29.92,15.00,0,330.63,359.18,35.2,32.0,0.274,810896.3,810896.3,19392,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490520,2384233.00
08/23/2017 08:15,2,1.043,ACTIVE,211.48,346.56,59.981,1503490503,"274151322000095","219011344069620",30.12,17.00,0,330.03,352.27,31.8,28.8,0.208,1117427.3,1117427.3,19285,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490521,2384234.00
08/23/2017 08:15,2,1.170,ACTIVE,213.06,343.85,59.991,1503490503,"201051344000988","219011344069620",19.36,15.30,0,330.33,354.07,23.0,20.2,0.177,697480.3,697480.3,19355,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490522,2384235.00
08/23/2017 08:15,2,1.129,ACTIVE,212.83,344.15,59.996,1503490503,"201051344001025","219011344069620",30.12,15.50,0,330.63,358.58,34.5,31.3,0.261,817934.0,817934.0,19362,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490523,2384236.00
08/23/2017 08:15,2,1.111,ACTIVE,212.83,344.45,59.981,1503490503,"201051344000458","219011344069620",30.08,16.30,0,330.93,358.58,33.9,30.8,0.274,821930.8,821930.8,19360,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490524,2384237.00
08/23/2017 08:15,2,1.123,ACTIVE,213.51,346.56,59.944,1503490503,"201051344000853","219011344069620",30.04,15.30,0,332.73,360.38,34.2,31.1,0.270,823379.8,823379.8,19388,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490525,2384238.00
08/23/2017 08:15,2,1.119,ACTIVE,213.06,345.66,59.991,1503490503,"201051344000685","219011344069620",29.86,16.00,0,330.33,359.18,33.9,30.8,0.278,816604.5,816604.5,19405,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490525,2384239.00
08/23/2017 08:15,2,1.115,ACTIVE,212.83,345.36,59.991,1503490503,"201051344000917","219011344069620",29.58,16.70,0,330.03,358.88,33.4,30.3,0.265,813322.1,813322.1,19399,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490526,2384240.00
08/23/2017 08:15,2,1.098,ACTIVE,212.83,345.36,59.991,1503490503,"201051344001145","219011344069620",29.92,15.50,0,332.13,358.58,33.3,30.2,0.252,821342.2,821342.2,19384,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490527,2384241.00
08/23/2017 08:15,2,1.139,ACTIVE,213.06,345.06,60.002,1503490503,"201051344000651","219011344069620",29.96,15.30,0,331.23,359.48,34.6,31.5,0.265,810368.7,810368.7,19375,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490528,2384242.00
08/23/2017 08:15,2,1.004,ACTIVE,211.25,342.05,59.991,1503490503,"274151322000088","219011344069620",28.84,17.50,0,330.63,351.37,29.4,26.4,0.199,1014067.9,1014067.9,19264,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490529,2384243.00
08/23/2017 08:15,2,0.711,ACTIVE,212.16,412.38,59.991,1503490503,"274151322000068","219011344069620",38.74,20.00,0,331.23,466.49,28.0,25.1,0.181,884083.8,884083.8,19682,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490530,2384244.00
08/23/2017 08:15,2,1.135,ACTIVE,212.61,343.85,60.023,1503490503,"201051344001135","219011344069620",30.10,15.50,0,330.93,358.58,34.6,31.5,0.265,805944.4,805944.4,19336,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490531,2384245.00
08/23/2017 08:15,2,1.158,ACTIVE,212.61,345.06,59.949,1503490503,"201051344000594","219011344069620",29.96,16.00,0,330.63,359.18,35.2,32.0,0.274,825416.6,825416.6,19371,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490532,2384246.00
08/23/2017 08:15,2,1.166,ACTIVE,213.06,344.45,60.007,1503490503,"201051344001203","219011344069620",30.02,15.80,0,331.53,360.99,35.4,32.3,0.287,815992.5,815992.5,19403,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490533,2384247.00
08/23/2017 08:15,2,1.010,ACTIVE,211.70,340.55,59.991,1503490503,"274151322000054","219011344069620",29.14,17.80,0,329.73,351.67,29.8,26.8,0.199,1029805.7,1029805.7,19239,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490533,2384248.00
08/23/2017 08:15,2,1.154,ACTIVE,213.06,344.15,59.991,1503490503,"201051344000867","219011344069620",29.98,16.00,0,331.53,359.18,35.0,31.9,0.270,809607.7,809607.7,19401,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490534,2384249.00
08/23/2017 08:15,2,1.203,ACTIVE,212.83,345.36,59.944,1503490503,"201051344001093","219011344069620",30.12,16.30,0,331.23,360.08,36.7,33.5,0.278,813319.7,813319.7,19406,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490536,2384250.00
08/23/2017 08:15,2,1.131,ACTIVE,213.06,345.96,59.986,1503490503,"201051344000900","219011344069620",29.82,15.30,0,331.53,360.08,34.2,31.1,0.274,831630.3,831630.3,19407,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490537,2384251.00
08/23/2017 08:15,2,1.145,ACTIVE,213.29,345.66,59.986,1503490503,"201051344000648","219011344069620",29.88,14.70,0,332.13,359.48,34.6,31.5,0.270,817908.8,817908.8,19375,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490538,2384252.00
08/23/2017 08:15,2,1.119,ACTIVE,213.29,345.36,59.981,1503490503,"201051344000569","219011344069620",30.32,15.80,0,331.83,359.18,34.4,31.2,0.274,833217.3,833217.3,19347,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490539,2384253.00
08/23/2017 08:15,2,1.133,ACTIVE,213.06,345.06,59.996,1503490503,"201051344000983","219011344069620",30.02,15.50,0,331.53,359.18,34.4,31.3,0.283,824125.3,824125.3,19379,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490540,2384254.00
08/23/2017 08:15,2,1.160,ACTIVE,213.29,346.26,59.991,1503490503,"201051344001158","219011344069620",29.50,15.30,0,332.13,359.48,34.7,31.6,0.278,807918.9,807918.9,19384,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490540,2384255.00
08/23/2017 08:15,2,1.146,ACTIVE,213.29,346.56,59.991,1503490503,"201051344000576","219011344069620",29.76,15.30,0,331.83,360.38,34.6,31.5,0.274,822469.5,822469.5,19398,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490541,2384256.00
08/23/2017 08:15,2,0.996,ACTIVE,211.70,343.25,60.002,1503490503,"274151322000087","219011344069620",29.04,18.70,0,329.73,351.37,29.3,26.4,0.194,1005244.7,1005244.7,19499,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503490542,2384257.00
08/23/2017 08:30,2,1.564,ACTIVE,213.29,349.56,59.986,1503491403,"201051344000645","219011344069620",30.02,16.30,0,332.73,369.40,47.6,44.1,0.389,821378.0,821378.0,19365,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491404,2384258.00
08/23/2017 08:30,2,1.391,ACTIVE,211.70,341.75,59.975,1503491403,"274151322000085","219011344069620",29.12,18.70,0,333.03,358.58,41.1,37.7,0.274,1024352.1,1024352.1,19257,0,0,0,L,1151911521,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491405,2384259.00
08/23/2017 08:30,2,1.551,ACTIVE,213.29,350.77,59.986,1503491403,"201051344000633","219011344069620",30.38,16.30,0,332.73,370.00,47.8,44.2,0.389,808566.1,808566.1,19417,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491406,2384260.00
08/23/2017 08:30,2,1.598,ACTIVE,213.29,350.17,59.938,1503491403,"201051344000469","219011344069620",30.00,15.50,0,331.53,369.70,48.5,44.9,0.407,812587.1,812587.1,19382,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491407,2384261.00
08/23/2017 08:30,2,1.537,ACTIVE,212.61,349.56,59.975,1503491403,"201051344000646","219011344069620",29.94,17.00,0,330.93,368.80,46.6,43.1,0.384,806809.0,806809.0,19371,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491408,2384262.00
08/23/2017 08:30,2,1.445,ACTIVE,211.25,348.96,59.981,1503491403,"274151322000052","219011344069620",29.60,19.30,0,332.73,359.18,43.3,39.9,0.305,1067469.6,1067469.6,19254,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491409,2384263.00
08/23/2017 08:30,2,1.514,ACTIVE,213.29,349.86,60.002,1503491403,"201051344000585","219011344069620",30.08,17.30,0,331.53,367.90,46.1,42.6,0.376,821080.0,821080.0,19367,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491409,2384264.00
08/23/2017 08:30,2,1.564,ACTIVE,213.06,348.06,59.996,1503491403,"201051344001230","219011344069620",30.00,17.80,0,329.13,367.90,47.5,44.0,0.389,811244.9,811244.9,19412,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491410,2384265.00
08/23/2017 08:30,2,1.535,ACTIVE,213.74,350.77,59.986,1503491403,"201051344000582","219011344069620",29.78,16.30,0,331.83,369.40,46.3,42.8,0.367,800164.7,800164.7,19355,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491411,2384266.00
08/23/2017 08:30,2,1.633,ACTIVE,212.61,348.96,59.991,1503491403,"201051344000955","219011344069620",29.72,17.30,0,330.03,368.80,49.2,45.6,0.411,820486.7,820486.7,19379,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491412,2384267.00
08/23/2017 08:30,2,0.939,ACTIVE,211.48,425.91,59.991,1503491403,"274151322000094","219011344069620",40.16,19.80,0,332.43,444.85,39.0,35.7,0.261,883163.1,883163.1,19672,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491413,2384268.00
