ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 08:30,2,1.602,ACTIVE,213.29,349.86,59.986,1503491403,"201051344000579","219011344069620",29.92,16.70,0,332.73,369.70,48.5,44.9,0.389,830920.3,830920.3,19379,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491414,2384269.00
08/23/2017 08:30,2,1.604,ACTIVE,212.83,348.96,59.996,1503491403,"201051344000890","219011344069620",30.10,17.50,0,331.23,369.70,48.9,45.3,0.384,814593.6,814593.6,19380,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491415,2384270.00
08/23/2017 08:30,2,1.561,ACTIVE,213.06,350.47,60.018,1503491403,"201051344000438","219011344069620",30.61,17.00,0,330.93,370.00,48.4,44.8,0.398,816812.1,816812.1,19364,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491416,2384271.00
08/23/2017 08:30,2,1.600,ACTIVE,213.06,345.36,59.991,1503491403,"201051344000417","219011344069620",19.38,16.70,0,331.83,358.28,31.4,28.4,0.252,725327.0,725327.0,19404,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491417,2384272.00
08/23/2017 08:30,2,1.373,ACTIVE,211.70,343.25,59.986,1503491403,"274151322000083","219011344069620",29.66,18.70,0,332.43,358.28,41.2,37.9,0.292,1056654.2,1056654.2,19273,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491418,2384273.00
08/23/2017 08:30,2,1.547,ACTIVE,212.16,345.36,59.986,1503491403,"274151322000076","219011344069620",30.16,19.30,0,333.03,361.59,47.4,43.8,0.327,1128331.4,1128331.4,19259,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491418,2384274.00
08/23/2017 08:30,2,1.600,ACTIVE,212.83,349.26,59.986,1503491403,"201051344000868","219011344069620",29.80,15.80,0,331.23,368.80,48.4,44.7,0.393,810906.0,810906.0,19393,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491419,2384275.00
08/23/2017 08:30,2,1.486,ACTIVE,211.48,348.96,59.991,1503491403,"274151322000095","219011344069620",30.02,18.70,0,332.13,359.78,45.2,41.7,0.305,1117436.2,1117436.2,19286,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491420,2384276.00
08/23/2017 08:30,2,1.588,ACTIVE,213.06,346.86,60.007,1503491403,"201051344000988","219011344069620",19.82,16.00,0,331.83,360.69,31.9,28.9,0.261,697486.5,697486.5,19356,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491421,2384277.00
08/23/2017 08:30,2,1.566,ACTIVE,213.06,349.26,59.986,1503491403,"201051344001025","219011344069620",29.94,17.00,0,331.53,369.40,47.5,43.9,0.376,817943.5,817943.5,19363,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491422,2384278.00
08/23/2017 08:30,2,1.553,ACTIVE,213.06,348.66,59.991,1503491403,"201051344000458","219011344069620",29.86,17.00,0,332.43,368.50,47.0,43.4,0.389,821940.1,821940.1,19361,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491423,2384279.00
08/23/2017 08:30,2,1.559,ACTIVE,213.74,350.77,59.991,1503491403,"201051344000853","219011344069620",30.08,15.80,0,333.63,370.60,47.5,43.9,0.389,823389.2,823389.2,19389,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491424,2384280.00
08/23/2017 08:30,2,1.541,ACTIVE,213.29,350.77,59.981,1503491403,"201051344000685","219011344069620",30.10,17.30,0,331.23,369.40,47.0,43.5,0.407,816613.9,816613.9,19406,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491425,2384281.00
08/23/2017 08:30,2,1.535,ACTIVE,213.29,349.56,59.981,1503491403,"201051344000917","219011344069620",29.86,17.50,0,330.93,368.50,46.5,42.9,0.376,813331.4,813331.4,19400,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491426,2384282.00
08/23/2017 08:30,2,1.521,ACTIVE,213.29,349.56,59.986,1503491403,"201051344001145","219011344069620",29.96,16.70,0,332.43,368.50,46.2,42.7,0.367,821351.4,821351.4,19385,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491427,2384283.00
08/23/2017 08:30,2,1.590,ACTIVE,213.29,350.17,59.954,1503491403,"201051344000651","219011344069620",29.66,16.30,0,332.13,369.40,47.8,44.2,0.384,810378.2,810378.2,19376,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491427,2384284.00
08/23/2017 08:30,2,1.402,ACTIVE,211.25,343.55,59.975,1503491403,"274151322000088","219011344069620",29.30,18.70,0,333.03,358.28,41.6,38.2,0.278,1014076.0,1014076.0,19265,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491428,2384285.00
08/23/2017 08:30,2,0.975,ACTIVE,212.16,428.31,59.986,1503491403,"274151322000068","219011344069620",39.94,21.30,0,333.03,449.05,39.6,36.3,0.261,884091.5,884091.5,19683,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491429,2384286.00
08/23/2017 08:30,2,1.566,ACTIVE,212.83,349.56,59.949,1503491403,"201051344001135","219011344069620",29.96,16.70,0,331.23,368.50,47.5,44.0,0.380,805953.9,805953.9,19337,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491430,2384287.00
08/23/2017 08:30,2,1.586,ACTIVE,212.83,349.26,60.028,1503491403,"201051344000594","219011344069620",30.16,17.00,0,330.33,368.80,48.5,44.8,0.393,825426.3,825426.3,19372,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491431,2384288.00
08/23/2017 08:30,2,1.613,ACTIVE,213.29,349.86,59.986,1503491403,"201051344001203","219011344069620",29.94,17.30,0,332.13,371.21,49.0,45.3,0.402,816002.3,816002.3,19404,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491432,2384289.00
08/23/2017 08:30,2,1.406,ACTIVE,211.25,344.45,59.981,1503491403,"274151322000054","219011344069620",29.30,19.50,0,332.43,358.88,41.8,38.4,0.274,1029814.0,1029814.0,19240,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491433,2384290.00
08/23/2017 08:30,2,1.594,ACTIVE,213.29,348.36,60.023,1503491403,"201051344000867","219011344069620",30.06,16.70,0,332.13,368.80,48.6,45.0,0.384,809617.4,809617.4,19402,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491434,2384291.00
08/23/2017 08:30,2,1.619,ACTIVE,213.29,351.37,59.975,1503491403,"201051344001093","219011344069620",30.42,17.50,0,332.13,370.90,49.9,46.3,0.398,813329.7,813329.7,19407,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491435,2384292.00
08/23/2017 08:30,2,1.562,ACTIVE,213.06,349.86,59.986,1503491403,"201051344000900","219011344069620",30.28,15.80,0,332.13,369.10,48.0,44.4,0.393,831639.8,831639.8,19408,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491436,2384293.00
08/23/2017 08:30,2,1.570,ACTIVE,213.74,348.96,59.981,1503491403,"201051344000648","219011344069620",30.06,15.50,0,332.73,369.40,47.8,44.2,0.393,817918.4,817918.4,19376,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491437,2384294.00
08/23/2017 08:30,2,1.561,ACTIVE,213.74,349.86,59.986,1503491403,"201051344000569","219011344069620",30.12,16.30,0,332.73,368.80,47.6,44.0,0.384,833226.8,833226.8,19348,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491438,2384295.00
08/23/2017 08:30,2,1.549,ACTIVE,213.51,349.86,59.981,1503491403,"201051344000983","219011344069620",30.38,16.30,0,331.53,369.40,47.7,44.1,0.398,824134.8,824134.8,19380,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491439,2384296.00
08/23/2017 08:30,2,1.594,ACTIVE,214.19,350.47,59.975,1503491403,"201051344001158","219011344069620",29.82,16.00,0,332.13,369.40,48.2,44.6,0.393,807928.6,807928.6,19385,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491439,2384297.00
08/23/2017 08:30,2,1.564,ACTIVE,214.19,351.97,59.981,1503491403,"201051344000576","219011344069620",30.22,15.80,0,332.43,369.70,47.9,44.3,0.389,822479.1,822479.1,19399,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491440,2384298.00
08/23/2017 08:30,2,1.375,ACTIVE,212.38,351.67,59.981,1503491403,"274151322000087","219011344069620",29.60,20.30,0,332.73,357.98,41.2,37.8,0.270,1005252.8,1005252.8,19500,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503491441,2384299.00
08/23/2017 08:45,2,2.033,ACTIVE,214.19,355.28,59.981,1503492304,"201051344000645","219011344069620",30.24,16.70,0,333.33,380.22,62.3,58.2,0.508,821390.3,821390.3,19366,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492305,2384300.00
08/23/2017 08:45,2,1.830,ACTIVE,211.70,346.86,59.970,1503492304,"274151322000085","219011344069620",29.26,19.80,0,330.33,365.19,54.2,50.4,0.371,1024362.7,1024362.7,19258,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492306,2384301.00
08/23/2017 08:45,2,2.059,ACTIVE,213.74,356.18,60.007,1503492304,"201051344000633","219011344069620",29.86,17.50,0,331.83,380.82,62.3,58.2,0.526,808578.5,808578.5,19418,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492307,2384302.00
08/23/2017 08:45,2,2.059,ACTIVE,213.74,354.97,59.981,1503492304,"201051344000469","219011344069620",30.32,16.00,0,332.13,380.52,63.2,59.1,0.526,812599.7,812599.7,19383,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492308,2384303.00
08/23/2017 08:45,2,2.006,ACTIVE,212.83,352.87,59.996,1503492304,"201051344000646","219011344069620",29.86,18.00,0,329.13,378.72,60.7,56.6,0.504,806821.1,806821.1,19372,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492308,2384304.00
08/23/2017 08:45,2,1.889,ACTIVE,211.93,356.78,59.986,1503492304,"274151322000052","219011344069620",29.78,20.30,0,329.13,366.10,57.0,53.0,0.393,1067480.8,1067480.8,19255,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492309,2384305.00
08/23/2017 08:45,2,1.951,ACTIVE,213.74,354.67,59.975,1503492304,"201051344000585","219011344069620",30.38,18.70,0,333.03,378.12,60.1,56.1,0.495,821092.0,821092.0,19368,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492310,2384306.00
08/23/2017 08:45,2,2.008,ACTIVE,213.06,352.57,59.981,1503492304,"201051344001230","219011344069620",30.36,19.30,0,327.32,377.52,61.8,57.7,0.504,811257.1,811257.1,19413,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492311,2384307.00
08/23/2017 08:45,2,2.000,ACTIVE,213.96,355.28,60.023,1503492304,"201051344000582","219011344069620",29.78,17.50,0,331.83,379.32,60.4,56.3,0.491,800176.7,800176.7,19356,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492312,2384308.00
08/23/2017 08:45,2,2.100,ACTIVE,212.83,354.07,60.007,1503492304,"201051344000955","219011344069620",29.90,18.00,0,328.82,379.02,63.6,59.5,0.530,820499.4,820499.4,19380,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492313,2384309.00
08/23/2017 08:45,2,1.252,ACTIVE,211.93,430.12,59.975,1503492304,"274151322000094","219011344069620",40.51,21.30,0,333.93,451.76,51.2,47.5,0.345,883173.0,883173.0,19673,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492314,2384310.00
08/23/2017 08:45,2,2.059,ACTIVE,214.19,355.58,59.954,1503492304,"201051344000579","219011344069620",30.26,17.80,0,333.03,380.22,63.1,58.9,0.521,830932.9,830932.9,19380,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492315,2384311.00
08/23/2017 08:45,2,2.064,ACTIVE,213.06,354.37,59.975,1503492304,"201051344000890","219011344069620",30.22,19.00,0,330.93,379.32,63.2,59.1,0.513,814606.3,814606.3,19381,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492316,2384312.00
08/23/2017 08:45,2,2.062,ACTIVE,213.29,354.37,59.917,1503492304,"201051344000438","219011344069620",30.06,18.00,0,332.43,379.62,62.8,58.7,0.521,816824.6,816824.6,19365,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492317,2384313.00
08/23/2017 08:45,2,2.062,ACTIVE,213.29,348.66,60.002,1503492304,"201051344000417","219011344069620",19.36,18.00,0,332.43,364.89,40.5,37.1,0.331,725335.0,725335.0,19405,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492318,2384314.00
08/23/2017 08:45,2,1.820,ACTIVE,211.70,344.76,59.991,1503492304,"274151322000083","219011344069620",29.60,19.80,0,329.43,365.19,54.6,50.8,0.393,1056664.9,1056664.9,19274,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492319,2384315.00
08/23/2017 08:45,2,2.021,ACTIVE,212.61,356.78,60.002,1503492304,"274151322000076","219011344069620",30.26,21.30,0,330.33,369.10,62.0,57.9,0.424,1128343.7,1128343.7,19260,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492320,2384316.00
08/23/2017 08:45,2,2.061,ACTIVE,213.51,354.37,59.996,1503492304,"201051344000868","219011344069620",30.06,16.00,0,331.83,379.32,62.7,58.6,0.513,810918.5,810918.5,19394,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492320,2384317.00
08/23/2017 08:45,2,1.947,ACTIVE,211.93,357.08,59.991,1503492304,"274151322000095","219011344069620",30.18,20.00,0,330.03,367.30,59.5,55.5,0.402,1117447.9,1117447.9,19287,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492321,2384318.00
08/23/2017 08:45,2,2.062,ACTIVE,213.74,351.37,59.959,1503492304,"201051344000988","219011344069620",19.78,16.70,0,332.13,368.20,41.3,37.9,0.336,697494.6,697494.6,19357,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492322,2384319.00
08/23/2017 08:45,2,2.021,ACTIVE,213.29,353.47,59.991,1503492304,"201051344001025","219011344069620",30.04,18.30,0,332.73,379.32,61.5,57.5,0.491,817955.8,817955.8,19364,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492323,2384320.00
08/23/2017 08:45,2,2.006,ACTIVE,213.96,354.37,59.975,1503492304,"201051344000458","219011344069620",29.94,17.50,0,332.13,379.02,60.8,56.8,0.513,821952.3,821952.3,19362,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492324,2384321.00
08/23/2017 08:45,2,2.006,ACTIVE,214.41,355.58,60.007,1503492304,"201051344000853","219011344069620",30.24,16.30,0,334.24,380.82,61.4,57.4,0.513,823401.6,823401.6,19390,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492325,2384322.00
08/23/2017 08:45,2,1.973,ACTIVE,213.29,354.37,60.007,1503492304,"201051344000685","219011344069620",30.36,18.00,0,332.73,378.72,60.6,56.6,0.530,816626.1,816626.1,19407,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492326,2384323.00
08/23/2017 08:45,2,1.967,ACTIVE,213.29,353.77,60.028,1503492304,"201051344000917","219011344069620",30.08,18.70,0,332.73,379.02,59.9,55.9,0.499,813343.4,813343.4,19401,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492327,2384324.00
08/23/2017 08:45,2,1.965,ACTIVE,213.29,354.07,59.981,1503492304,"201051344001145","219011344069620",30.04,17.80,0,333.03,378.42,59.8,55.8,0.495,821363.4,821363.4,19386,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492328,2384325.00
08/23/2017 08:45,2,1.988,ACTIVE,213.51,355.28,59.986,1503492304,"201051344000651","219011344069620",30.43,17.30,0,332.73,379.62,61.4,57.4,0.495,810390.6,810390.6,19377,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492328,2384326.00
08/23/2017 08:45,2,1.836,ACTIVE,211.93,355.58,59.996,1503492304,"274151322000088","219011344069620",29.30,19.80,0,329.43,365.19,54.4,50.6,0.362,1014086.8,1014086.8,19266,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492329,2384327.00
08/23/2017 08:45,2,1.232,ACTIVE,212.61,434.02,59.981,1503492304,"274151322000068","219011344069620",40.43,22.30,0,334.24,451.76,50.4,46.7,0.354,884101.5,884101.5,19684,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492330,2384328.00
08/23/2017 08:45,2,2.004,ACTIVE,213.29,353.47,59.938,1503492304,"201051344001135","219011344069620",30.06,18.00,0,330.03,378.72,61.0,57.0,0.499,805966.2,805966.2,19338,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492331,2384329.00
08/23/2017 08:45,2,2.037,ACTIVE,213.06,353.77,60.018,1503492304,"201051344000594","219011344069620",30.18,17.80,0,327.32,379.32,62.3,58.2,0.513,825438.8,825438.8,19373,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492332,2384330.00
08/23/2017 08:45,2,2.055,ACTIVE,213.51,354.07,59.981,1503492304,"201051344001203","219011344069620",30.16,18.00,0,333.33,380.82,62.8,58.6,0.517,816014.9,816014.9,19405,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492333,2384331.00
08/23/2017 08:45,2,1.818,ACTIVE,211.93,355.88,59.981,1503492304,"274151322000054","219011344069620",29.46,20.30,0,329.43,365.80,54.2,50.4,0.371,1029824.7,1029824.7,19241,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492334,2384332.00
08/23/2017 08:45,2,2.029,ACTIVE,213.74,353.47,59.991,1503492304,"201051344000867","219011344069620",30.22,17.50,0,329.13,379.32,62.1,58.0,0.504,809629.9,809629.9,19403,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492335,2384333.00
08/23/2017 08:45,2,2.100,ACTIVE,213.29,354.97,59.991,1503492304,"201051344001093","219011344069620",30.00,18.70,0,332.43,381.12,63.8,59.7,0.513,813342.6,813342.6,19408,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492336,2384334.00
08/23/2017 08:45,2,1.992,ACTIVE,213.74,354.97,59.991,1503492304,"201051344000900","219011344069620",30.63,16.00,0,332.13,380.52,61.8,57.8,0.508,831652.2,831652.2,19409,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492337,2384335.00
08/23/2017 08:45,2,2.023,ACTIVE,213.74,354.07,59.986,1503492304,"201051344000648","219011344069620",29.88,16.00,0,333.03,380.52,61.3,57.3,0.499,817930.7,817930.7,19377,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492338,2384336.00
08/23/2017 08:45,2,2.018,ACTIVE,213.96,355.28,59.949,1503492304,"201051344000569","219011344069620",29.92,17.00,0,331.83,379.32,61.2,57.1,0.504,833239.2,833239.2,19349,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492339,2384337.00
08/23/2017 08:45,2,1.963,ACTIVE,213.96,354.07,59.981,1503492304,"201051344000983","219011344069620",30.77,16.70,0,332.73,379.62,61.2,57.2,0.517,824147.1,824147.1,19381,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492339,2384338.00
08/23/2017 08:45,2,2.037,ACTIVE,214.19,354.97,59.986,1503492304,"201051344001158","219011344069620",29.86,17.00,0,333.03,380.22,61.7,57.6,0.513,807941.0,807941.0,19386,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492340,2384339.00
08/23/2017 08:45,2,1.988,ACTIVE,214.41,355.88,59.965,1503492304,"201051344000576","219011344069620",30.49,16.00,0,333.63,380.52,61.5,57.4,0.504,822491.4,822491.4,19400,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492341,2384340.00
08/23/2017 08:45,2,1.797,ACTIVE,212.16,350.47,60.018,1503492304,"274151322000087","219011344069620",29.50,22.50,0,330.03,363.99,53.7,49.9,0.349,1005263.4,1005263.4,19501,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503492342,2384341.00
08/23/2017 09:00,2,1.443,ACTIVE,213.29,348.06,59.991,1503493203,"201051344000645","219011344069620",29.90,17.30,0,335.44,387.14,43.7,40.3,0.358,821406.2,821406.2,19367,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493204,2384342.00
08/23/2017 09:00,2,1.322,ACTIVE,211.70,342.35,59.986,1503493203,"274151322000085","219011344069620",28.25,21.30,0,332.43,370.90,37.8,34.5,0.256,1024376.4,1024376.4,19259,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493205,2384343.00
08/23/2017 09:00,2,1.713,ACTIVE,213.74,352.87,60.028,1503493203,"201051344000633","219011344069620",30.77,17.80,0,332.13,387.74,53.5,49.7,0.482,808594.2,808594.2,19419,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493206,2384344.00
08/23/2017 09:00,2,2.479,ACTIVE,214.19,355.88,59.922,1503493203,"201051344000469","219011344069620",27.77,16.30,0,333.33,388.04,70.1,65.7,0.610,812615.7,812615.7,19384,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493207,2384345.00
08/23/2017 09:00,2,2.373,ACTIVE,213.29,357.08,59.975,1503493203,"201051344000646","219011344069620",30.16,19.30,0,332.73,386.23,72.5,68.1,0.610,806836.5,806836.5,19373,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493208,2384346.00
08/23/2017 09:00,2,2.291,ACTIVE,211.93,351.07,59.986,1503493203,"274151322000052","219011344069620",29.40,21.80,0,330.63,372.41,68.3,64.0,0.482,1067495.3,1067495.3,19256,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493209,2384347.00
08/23/2017 09:00,2,2.350,ACTIVE,213.96,358.58,59.944,1503493203,"201051344000585","219011344069620",30.04,19.50,0,333.93,385.93,71.5,67.1,0.597,821107.2,821107.2,19369,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493210,2384348.00
08/23/2017 09:00,2,2.398,ACTIVE,213.51,357.08,59.975,1503493203,"201051344001230","219011344069620",30.00,20.70,0,331.83,384.73,72.9,68.5,0.605,811272.8,811272.8,19414,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493211,2384349.00
08/23/2017 09:00,2,2.326,ACTIVE,214.41,357.68,59.938,1503493203,"201051344000582","219011344069620",30.32,18.30,0,333.33,387.44,71.3,66.9,0.583,800192.0,800192.0,19357,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493212,2384350.00
08/23/2017 09:00,2,2.436,ACTIVE,213.29,357.38,59.954,1503493203,"201051344000955","219011344069620",30.16,19.30,0,332.43,386.23,74.3,69.8,0.619,820515.5,820515.5,19381,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493213,2384351.00
08/23/2017 09:00,2,1.506,ACTIVE,212.38,423.20,59.981,1503493203,"274151322000094","219011344069620",39.56,22.50,0,394.95,461.08,59.9,55.9,0.415,883185.9,883185.9,19674,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493214,2384352.00
08/23/2017 09:00,2,2.357,ACTIVE,214.41,357.68,59.991,1503493203,"201051344000579","219011344069620",30.08,18.30,0,334.54,388.04,71.8,67.4,0.583,830948.9,830948.9,19381,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493215,2384353.00
08/23/2017 09:00,2,2.344,ACTIVE,213.29,356.48,60.039,1503493203,"201051344000890","219011344069620",29.96,20.30,0,332.43,386.83,71.1,66.7,0.570,814622.3,814622.3,19382,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493216,2384354.00
08/23/2017 09:00,2,2.408,ACTIVE,213.74,357.98,60.034,1503493203,"201051344000438","219011344069620",30.08,19.30,0,333.03,387.44,73.4,68.9,0.614,816840.5,816840.5,19366,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493217,2384355.00
08/23/2017 09:00,2,2.404,ACTIVE,213.74,351.67,59.986,1503493203,"201051344000417","219011344069620",19.62,19.30,0,333.03,370.60,47.9,44.3,0.398,725345.1,725345.1,19406,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493217,2384356.00
08/23/2017 09:00,2,2.193,ACTIVE,211.70,355.58,59.991,1503493203,"274151322000083","219011344069620",29.54,21.00,0,329.13,371.51,65.5,61.3,0.468,1056678.8,1056678.8,19275,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493218,2384357.00
08/23/2017 09:00,2,2.408,ACTIVE,212.61,347.76,59.991,1503493203,"274151322000076","219011344069620",30.36,23.30,0,333.33,375.71,74.0,69.5,0.504,1128359.4,1128359.4,19261,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493219,2384358.00
08/23/2017 09:00,2,2.469,ACTIVE,213.96,357.68,60.002,1503493203,"201051344000868","219011344069620",29.84,16.70,0,333.63,386.53,74.6,70.1,0.610,810934.5,810934.5,19395,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493220,2384359.00
08/23/2017 09:00,2,2.328,ACTIVE,212.16,347.76,59.991,1503493203,"274151322000095","219011344069620",30.32,21.80,0,327.92,373.91,71.4,67.0,0.486,1117463.1,1117463.1,19288,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493221,2384360.00
08/23/2017 09:00,2,2.385,ACTIVE,214.19,353.17,60.002,1503493203,"201051344000988","219011344069620",19.74,17.30,0,333.93,373.61,47.7,44.1,0.389,697505.0,697505.0,19358,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493222,2384361.00
08/23/2017 09:00,2,2.357,ACTIVE,213.74,356.78,59.991,1503493203,"201051344001025","219011344069620",30.36,19.50,0,333.93,387.14,72.5,68.0,0.592,817971.5,817971.5,19365,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493223,2384362.00
08/23/2017 09:00,2,2.344,ACTIVE,214.41,358.28,59.981,1503493203,"201051344000458","219011344069620",30.20,18.00,0,333.63,387.14,71.7,67.3,0.614,821967.9,821967.9,19363,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493224,2384363.00
08/23/2017 09:00,2,2.418,ACTIVE,214.87,360.08,60.002,1503493203,"201051344000853","219011344069620",29.90,17.00,0,335.14,388.34,73.2,68.8,0.614,823417.3,823417.3,19391,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493225,2384364.00
08/23/2017 09:00,2,2.389,ACTIVE,213.51,357.98,59.996,1503493203,"201051344000685","219011344069620",29.98,19.30,0,333.33,386.53,72.6,68.1,0.628,816641.6,816641.6,19408,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493226,2384365.00
08/23/2017 09:00,2,2.381,ACTIVE,213.74,357.38,60.023,1503493203,"201051344000917","219011344069620",29.84,19.50,0,333.03,386.23,71.9,67.5,0.601,813358.7,813358.7,19402,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493227,2384366.00
08/23/2017 09:00,2,2.318,ACTIVE,213.51,357.68,59.991,1503493203,"201051344001145","219011344069620",30.30,18.70,0,334.54,385.93,71.1,66.7,0.588,821378.7,821378.7,19387,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493228,2384367.00
08/23/2017 09:00,2,2.346,ACTIVE,213.96,357.98,60.044,1503493203,"201051344000651","219011344069620",30.02,18.70,0,334.84,387.14,71.3,66.9,0.583,810406.3,810406.3,19378,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493229,2384368.00
08/23/2017 09:00,2,2.164,ACTIVE,211.48,348.96,60.028,1503493203,"274151322000088","219011344069620",29.34,21.50,0,329.73,371.51,64.3,60.1,0.442,1014100.7,1014100.7,19267,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493229,2384369.00
08/23/2017 09:00,2,1.518,ACTIVE,212.83,425.91,59.986,1503493203,"274151322000068","219011344069620",39.12,23.50,0,394.65,458.97,60.2,56.2,0.407,884114.5,884114.5,19685,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493230,2384370.00
08/23/2017 09:00,2,2.273,ACTIVE,213.74,355.58,59.996,1503493203,"201051344001135","219011344069620",29.84,19.30,0,333.03,385.93,68.7,64.4,0.561,805981.8,805981.8,19339,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493231,2384371.00
08/23/2017 09:00,2,2.320,ACTIVE,213.51,356.18,59.996,1503493203,"201051344000594","219011344069620",30.10,19.00,0,331.53,386.53,70.7,66.3,0.588,825454.8,825454.8,19374,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493232,2384372.00
08/23/2017 09:00,2,2.322,ACTIVE,213.96,356.48,60.034,1503493203,"201051344001203","219011344069620",29.86,19.50,0,333.63,388.64,70.2,65.8,0.583,816030.9,816030.9,19406,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493233,2384373.00
08/23/2017 09:00,2,1.854,ACTIVE,211.70,354.07,60.012,1503493203,"274151322000054","219011344069620",29.14,21.50,0,330.03,371.81,54.7,50.9,0.380,1029838.6,1029838.6,19242,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493234,2384374.00
08/23/2017 09:00,2,1.793,ACTIVE,213.29,351.97,59.965,1503493203,"201051344000867","219011344069620",30.04,18.00,0,333.63,386.23,54.5,50.7,0.438,809645.9,809645.9,19404,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493235,2384375.00
08/23/2017 09:00,2,1.713,ACTIVE,213.29,352.27,59.991,1503493203,"201051344001093","219011344069620",30.26,19.80,0,333.03,388.64,52.5,48.8,0.415,813358.9,813358.9,19409,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493236,2384376.00
08/23/2017 09:00,2,1.547,ACTIVE,212.83,349.26,59.996,1503493203,"201051344000900","219011344069620",30.00,16.70,0,333.03,387.74,47.0,43.5,0.380,831668.1,831668.1,19410,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493237,2384377.00
08/23/2017 09:00,2,1.506,ACTIVE,213.29,348.06,59.991,1503493203,"201051344000648","219011344069620",29.76,16.70,0,334.54,387.44,45.4,41.9,0.371,817946.4,817946.4,19378,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493238,2384378.00
08/23/2017 09:00,2,1.504,ACTIVE,213.29,348.96,60.007,1503493203,"201051344000569","219011344069620",29.78,17.50,0,334.24,387.14,45.4,41.9,0.376,833254.9,833254.9,19350,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493239,2384379.00
08/23/2017 09:00,2,1.820,ACTIVE,213.51,350.47,60.034,1503493203,"201051344000983","219011344069620",27.91,17.30,0,333.03,386.83,51.5,47.8,0.455,824162.8,824162.8,19382,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493239,2384380.00
08/23/2017 09:00,2,1.971,ACTIVE,213.74,353.47,59.991,1503493203,"201051344001158","219011344069620",30.04,17.50,0,334.24,388.34,59.9,55.9,0.499,807956.8,807956.8,19387,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493240,2384381.00
08/23/2017 09:00,2,1.898,ACTIVE,214.19,353.77,59.975,1503493203,"201051344000576","219011344069620",30.12,16.70,0,334.54,387.74,57.9,54.0,0.473,822507.2,822507.2,19401,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493241,2384382.00
08/23/2017 09:00,2,1.941,ACTIVE,212.16,345.06,59.991,1503493203,"274151322000087","219011344069620",29.34,24.50,0,332.13,370.00,57.6,53.7,0.376,1005277.2,1005277.2,19502,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503493242,2384383.00
08/23/2017 09:15,2,2.787,ACTIVE,214.41,347.46,59.975,1503494103,"201051344000645","219011344069620",29.92,18.70,0,333.03,390.74,84.5,79.7,0.389,821424.4,821424.4,19368,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494104,2384384.00
08/23/2017 09:15,2,2.508,ACTIVE,211.93,348.66,59.965,1503494103,"274151322000085","219011344069620",29.08,22.50,0,332.43,374.51,73.8,69.4,0.499,1024392.3,1024392.3,19260,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494105,2384385.00
08/23/2017 09:15,2,2.736,ACTIVE,214.19,347.46,59.970,1503494103,"201051344000633","219011344069620",30.34,20.00,0,333.03,390.74,84.1,79.2,0.393,808612.5,808612.5,19420,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494106,2384386.00
08/23/2017 09:15,2,2.752,ACTIVE,214.41,347.46,59.965,1503494103,"201051344000469","219011344069620",30.63,17.80,0,331.83,391.94,85.5,80.6,0.407,812634.2,812634.2,19385,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494107,2384387.00
08/23/2017 09:15,2,2.732,ACTIVE,213.06,346.56,59.970,1503494103,"201051344000646","219011344069620",29.74,20.70,0,331.83,388.94,82.4,77.6,0.389,806854.2,806854.2,19374,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494108,2384388.00
08/23/2017 09:15,2,2.588,ACTIVE,211.48,346.56,59.965,1503494103,"274151322000052","219011344069620",29.66,23.30,0,332.13,376.01,77.8,73.1,0.548,1067512.0,1067512.0,19257,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494109,2384389.00
08/23/2017 09:15,2,2.695,ACTIVE,213.74,346.86,59.970,1503494103,"201051344000585","219011344069620",30.12,21.30,0,332.73,388.94,82.2,77.5,0.380,821125.0,821125.0,19370,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494109,2384390.00
08/23/2017 09:15,2,2.715,ACTIVE,212.83,344.45,59.944,1503494103,"201051344001230","219011344069620",30.36,22.30,0,331.83,387.74,83.5,78.6,0.393,811290.8,811290.8,19415,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494110,2384391.00
08/23/2017 09:15,2,2.705,ACTIVE,213.96,345.36,60.002,1503494103,"201051344000582","219011344069620",29.94,20.30,0,333.03,390.14,82.1,77.3,0.371,800209.6,800209.6,19358,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494111,2384392.00
08/23/2017 09:15,2,2.826,ACTIVE,212.83,344.45,59.965,1503494103,"201051344000955","219011344069620",29.76,21.50,0,333.33,389.24,85.2,80.3,0.402,820533.9,820533.9,19382,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494112,2384393.00
08/23/2017 09:15,2,1.693,ACTIVE,211.48,434.63,59.970,1503494103,"274151322000094","219011344069620",40.71,23.80,0,398.86,463.48,70.0,65.7,0.486,883200.9,883200.9,19675,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494113,2384394.00
08/23/2017 09:15,2,2.785,ACTIVE,214.19,346.86,59.970,1503494103,"201051344000579","219011344069620",30.16,21.00,0,334.84,391.04,85.1,80.2,0.393,830967.2,830967.2,19382,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494114,2384395.00
08/23/2017 09:15,2,2.818,ACTIVE,212.83,344.76,59.944,1503494103,"201051344000890","219011344069620",29.76,22.80,0,332.43,389.24,84.9,80.0,0.380,814640.6,814640.6,19383,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494115,2384396.00
08/23/2017 09:15,2,2.783,ACTIVE,213.51,346.56,59.975,1503494103,"201051344000438","219011344069620",30.02,21.50,0,333.33,390.74,84.7,79.8,0.398,816858.8,816858.8,19367,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494116,2384397.00
08/23/2017 09:15,2,2.748,ACTIVE,213.51,350.17,59.986,1503494103,"201051344000417","219011344069620",19.60,20.30,0,333.03,372.11,54.6,50.8,0.464,725356.7,725356.7,19407,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494117,2384398.00
08/23/2017 09:15,2,2.520,ACTIVE,211.70,359.78,59.975,1503494103,"274151322000083","219011344069620",29.60,22.80,0,331.23,376.31,75.4,70.9,0.544,1056695.0,1056695.0,19276,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494118,2384399.00
08/23/2017 09:15,2,2.777,ACTIVE,212.16,341.45,59.996,1503494103,"274151322000076","219011344069620",30.20,28.30,0,333.63,377.22,85.0,80.1,0.323,1128377.7,1128377.7,19262,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494119,2384400.00
08/23/2017 09:15,2,2.795,ACTIVE,213.74,345.96,60.002,1503494103,"201051344000868","219011344069620",30.20,18.30,0,333.93,390.14,85.5,80.6,0.393,810952.9,810952.9,19396,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494120,2384401.00
08/23/2017 09:15,2,2.688,ACTIVE,211.48,339.95,59.975,1503494103,"274151322000095","219011344069620",30.18,24.30,0,327.32,382.03,82.3,77.5,0.309,1117480.8,1117480.8,19289,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494121,2384402.00
08/23/2017 09:15,2,2.832,ACTIVE,214.41,353.47,59.975,1503494103,"201051344000988","219011344069620",19.64,17.50,0,333.93,376.31,56.4,52.5,0.464,697517.0,697517.0,19359,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494122,2384403.00
08/23/2017 09:15,2,2.756,ACTIVE,213.51,345.66,59.928,1503494103,"201051344001025","219011344069620",30.14,22.00,0,333.63,389.84,84.2,79.4,0.384,817989.6,817989.6,19366,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494122,2384404.00
08/23/2017 09:15,2,2.738,ACTIVE,214.41,346.86,59.981,1503494103,"201051344000458","219011344069620",30.22,19.50,0,334.24,390.44,83.8,78.9,0.398,821985.9,821985.9,19364,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494123,2384405.00
08/23/2017 09:15,2,2.766,ACTIVE,214.87,347.46,59.975,1503494103,"201051344000853","219011344069620",30.22,18.70,0,334.84,391.64,84.6,79.7,0.393,823435.5,823435.5,19392,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494124,2384406.00
08/23/2017 09:15,2,2.736,ACTIVE,213.29,345.96,59.981,1503494103,"201051344000685","219011344069620",30.02,21.50,0,333.33,389.24,83.2,78.4,0.407,816659.5,816659.5,19409,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494125,2384407.00
08/23/2017 09:15,2,2.730,ACTIVE,213.51,345.96,59.996,1503494103,"201051344000917","219011344069620",29.84,21.50,0,332.73,389.24,82.5,77.7,0.380,813376.5,813376.5,19403,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494126,2384408.00
08/23/2017 09:15,2,2.699,ACTIVE,213.29,345.06,59.986,1503494103,"201051344001145","219011344069620",30.08,20.00,0,333.33,388.94,82.2,77.4,0.376,821396.3,821396.3,19388,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494127,2384409.00
08/23/2017 09:15,2,2.777,ACTIVE,213.74,346.86,59.996,1503494103,"201051344000651","219011344069620",29.90,20.70,0,334.24,389.84,84.2,79.3,0.389,810424.5,810424.5,19379,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494128,2384410.00
08/23/2017 09:15,2,2.549,ACTIVE,210.80,345.96,59.970,1503494103,"274151322000088","219011344069620",29.26,22.50,0,331.83,375.71,75.5,71.0,0.513,1014116.8,1014116.8,19268,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494129,2384411.00
