ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 09:15,2,1.777,ACTIVE,212.16,432.52,59.970,1503494103,"274151322000068","219011344069620",39.74,24.80,0,402.46,470.69,70.8,66.4,0.482,884129.6,884129.6,19686,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494130,2384412.00
08/23/2017 09:15,2,2.760,ACTIVE,213.29,345.06,60.034,1503494103,"201051344001135","219011344069620",29.92,21.30,0,333.33,388.64,83.7,78.8,0.389,805999.8,805999.8,19340,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494131,2384413.00
08/23/2017 09:15,2,2.797,ACTIVE,213.51,345.36,59.970,1503494103,"201051344000594","219011344069620",30.10,22.50,0,330.33,391.04,85.2,80.3,0.384,825473.1,825473.1,19375,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494132,2384414.00
08/23/2017 09:15,2,2.809,ACTIVE,213.74,346.56,59.970,1503494103,"201051344001203","219011344069620",30.16,21.80,0,334.54,391.34,85.8,80.9,0.398,816049.4,816049.4,19407,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494133,2384415.00
08/23/2017 09:15,2,2.561,ACTIVE,211.03,351.97,59.959,1503494103,"274151322000054","219011344069620",29.02,23.00,0,331.23,375.71,75.1,70.5,0.513,1029854.7,1029854.7,19243,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494134,2384416.00
08/23/2017 09:15,2,2.820,ACTIVE,213.96,345.96,59.954,1503494103,"201051344000867","219011344069620",29.80,20.00,0,333.63,389.54,85.2,80.3,0.389,809664.3,809664.3,19405,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494135,2384417.00
08/23/2017 09:15,2,2.842,ACTIVE,213.51,346.56,59.991,1503494103,"201051344001093","219011344069620",30.00,21.50,0,333.63,390.74,86.3,81.4,0.393,813377.6,813377.6,19410,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494136,2384418.00
08/23/2017 09:15,2,2.773,ACTIVE,213.96,346.56,59.975,1503494103,"201051344000900","219011344069620",30.51,18.00,0,332.73,391.34,85.7,80.8,0.393,831686.6,831686.6,19411,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494137,2384419.00
08/23/2017 09:15,2,2.770,ACTIVE,214.19,345.96,59.991,1503494103,"201051344000648","219011344069620",30.08,18.00,0,332.73,390.74,84.4,79.5,0.393,817964.7,817964.7,19379,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494138,2384420.00
08/23/2017 09:15,2,2.756,ACTIVE,214.19,346.86,59.981,1503494103,"201051344000569","219011344069620",30.32,18.70,0,332.43,390.44,84.6,79.8,0.393,833273.1,833273.1,19351,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494138,2384421.00
08/23/2017 09:15,2,2.732,ACTIVE,214.19,346.26,59.975,1503494103,"201051344000983","219011344069620",30.57,19.00,0,333.03,390.14,84.7,79.8,0.402,824181.1,824181.1,19383,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494139,2384422.00
08/23/2017 09:15,2,2.777,ACTIVE,214.19,346.26,59.991,1503494103,"201051344001158","219011344069620",30.18,19.80,0,332.73,391.04,85.0,80.1,0.402,807975.1,807975.1,19388,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494140,2384423.00
08/23/2017 09:15,2,2.740,ACTIVE,214.41,347.16,59.981,1503494103,"201051344000576","219011344069620",30.59,18.30,0,334.84,390.74,85.0,80.1,0.384,822525.6,822525.6,19402,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494141,2384424.00
08/23/2017 09:15,2,2.543,ACTIVE,211.48,359.78,60.007,1503494103,"274151322000087","219011344069620",29.12,27.00,0,331.83,373.01,75.0,70.4,0.486,1005293.3,1005293.3,19503,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503494142,2384425.00
08/23/2017 09:30,2,3.156,ACTIVE,215.77,349.26,59.965,1503495003,"201051344000645","219011344069620",30.45,19.80,0,318.00,389.84,97.3,92.0,0.442,821445.9,821445.9,19369,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495004,2384426.00
08/23/2017 09:30,2,2.934,ACTIVE,212.83,341.75,59.970,1503495003,"274151322000085","219011344069620",28.75,26.00,0,333.03,377.52,85.5,80.6,0.318,1024410.9,1024410.9,19261,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495005,2384427.00
08/23/2017 09:30,2,3.209,ACTIVE,215.54,351.97,59.970,1503495003,"201051344000633","219011344069620",29.82,20.70,0,319.51,389.84,96.8,91.6,0.468,808633.7,808633.7,19421,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495006,2384428.00
08/23/2017 09:30,2,3.225,ACTIVE,215.77,350.47,59.970,1503495003,"201051344000469","219011344069620",30.12,19.30,0,316.20,390.14,98.5,93.1,0.468,812655.8,812655.8,19386,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495007,2384429.00
08/23/2017 09:30,2,3.146,ACTIVE,213.96,348.36,59.975,1503495003,"201051344000646","219011344069620",29.76,23.00,0,318.91,388.64,94.9,89.7,0.455,806875.1,806875.1,19375,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495008,2384430.00
08/23/2017 09:30,2,3.012,ACTIVE,212.38,341.75,59.965,1503495003,"274151322000052","219011344069620",29.52,27.80,0,328.52,377.82,90.1,85.0,0.345,1067531.7,1067531.7,19258,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495008,2384431.00
08/23/2017 09:30,2,3.143,ACTIVE,214.64,348.66,59.981,1503495003,"201051344000585","219011344069620",29.80,22.80,0,318.61,387.74,94.9,89.7,0.442,821145.8,821145.8,19371,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495009,2384432.00
08/23/2017 09:30,2,3.170,ACTIVE,213.96,345.96,59.981,1503495003,"201051344001230","219011344069620",29.84,23.80,0,318.30,386.83,95.8,90.5,0.446,811311.9,811311.9,19416,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495010,2384433.00
08/23/2017 09:30,2,3.098,ACTIVE,214.87,349.26,59.981,1503495003,"201051344000582","219011344069620",30.06,21.80,0,316.80,389.54,94.3,89.1,0.415,800230.4,800230.4,19359,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495011,2384434.00
08/23/2017 09:30,2,3.201,ACTIVE,213.74,347.46,59.975,1503495003,"201051344000955","219011344069620",30.06,23.50,0,318.30,388.34,97.4,92.1,0.460,820555.4,820555.4,19383,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495012,2384435.00
08/23/2017 09:30,2,1.920,ACTIVE,212.61,438.53,59.965,1503495003,"274151322000094","219011344069620",41.27,27.30,0,394.95,466.79,81.0,76.2,0.309,883218.6,883218.6,19676,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495013,2384436.00
08/23/2017 09:30,2,3.170,ACTIVE,215.77,350.17,59.975,1503495003,"201051344000579","219011344069620",30.32,22.00,0,318.61,390.74,97.4,92.1,0.451,830988.7,830988.7,19383,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495014,2384437.00
08/23/2017 09:30,2,3.189,ACTIVE,213.96,347.76,59.975,1503495003,"201051344000890","219011344069620",30.02,24.30,0,318.91,388.94,97.0,91.7,0.446,814662.0,814662.0,19384,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495015,2384438.00
08/23/2017 09:30,2,3.209,ACTIVE,214.41,348.06,59.975,1503495003,"201051344000438","219011344069620",29.80,23.00,0,318.91,389.84,96.9,91.6,0.455,816880.1,816880.1,19368,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495016,2384439.00
08/23/2017 09:30,2,3.191,ACTIVE,214.19,353.47,59.970,1503495003,"201051344000417","219011344069620",19.26,21.50,0,332.13,378.12,62.3,58.2,0.530,725370.3,725370.3,19408,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495017,2384440.00
08/23/2017 09:30,2,2.912,ACTIVE,212.83,347.76,59.986,1503495003,"274151322000083","219011344069620",29.62,27.00,0,327.62,377.82,87.3,82.4,0.349,1056714.1,1056714.1,19277,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495018,2384441.00
08/23/2017 09:30,2,3.207,ACTIVE,213.51,348.06,59.991,1503495003,"274151322000076","219011344069620",30.06,31.30,0,329.43,376.62,97.6,92.3,0.367,1128399.1,1128399.1,19263,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495019,2384442.00
08/23/2017 09:30,2,3.197,ACTIVE,214.87,350.47,59.965,1503495003,"201051344000868","219011344069620",30.18,19.50,0,319.81,388.04,97.7,92.4,0.451,810974.5,810974.5,19397,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495020,2384443.00
08/23/2017 09:30,2,3.152,ACTIVE,212.38,351.37,59.991,1503495003,"274151322000095","219011344069620",29.66,27.80,0,330.03,375.11,94.7,89.5,0.362,1117501.5,1117501.5,19290,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495020,2384444.00
08/23/2017 09:30,2,3.246,ACTIVE,215.54,356.78,60.018,1503495003,"201051344000988","219011344069620",19.56,17.80,0,331.83,382.63,64.4,60.2,0.539,697531.0,697531.0,19360,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495021,2384445.00
08/23/2017 09:30,2,3.166,ACTIVE,214.41,347.76,59.970,1503495003,"201051344001025","219011344069620",30.00,23.50,0,319.21,388.94,96.2,91.0,0.438,818010.8,818010.8,19367,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495022,2384446.00
08/23/2017 09:30,2,3.150,ACTIVE,215.54,349.26,59.981,1503495003,"201051344000458","219011344069620",30.06,21.30,0,318.91,390.14,95.9,90.7,0.468,822007.1,822007.1,19365,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495023,2384447.00
08/23/2017 09:30,2,3.168,ACTIVE,216.22,350.77,60.007,1503495003,"201051344000853","219011344069620",30.22,20.00,0,320.11,390.74,97.0,91.7,0.451,823456.9,823456.9,19393,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495024,2384448.00
08/23/2017 09:30,2,3.174,ACTIVE,214.19,348.66,59.965,1503495003,"201051344000685","219011344069620",29.62,22.50,0,316.80,388.94,95.3,90.1,0.477,816680.5,816680.5,19410,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495025,2384449.00
08/23/2017 09:30,2,3.135,ACTIVE,214.64,348.06,59.975,1503495003,"201051344000917","219011344069620",29.74,22.50,0,319.81,388.34,94.5,89.3,0.438,813397.2,813397.2,19404,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495026,2384450.00
08/23/2017 09:30,2,3.082,ACTIVE,214.19,347.46,59.996,1503495003,"201051344001145","219011344069620",30.16,21.80,0,321.31,388.34,94.2,89.0,0.433,821417.1,821417.1,19389,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495027,2384451.00
08/23/2017 09:30,2,3.174,ACTIVE,214.64,348.96,59.986,1503495003,"201051344000651","219011344069620",29.98,22.00,0,319.21,388.34,96.3,91.1,0.442,810445.7,810445.7,19380,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495028,2384452.00
08/23/2017 09:30,2,2.920,ACTIVE,212.38,341.75,59.954,1503495003,"274151322000088","219011344069620",29.42,26.00,0,332.43,378.12,87.0,82.0,0.327,1014135.9,1014135.9,19269,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495029,2384453.00
08/23/2017 09:30,2,2.020,ACTIVE,213.06,426.81,59.959,1503495003,"274151322000068","219011344069620",40.22,28.50,0,401.56,470.09,81.7,77.0,0.305,884147.3,884147.3,19687,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495029,2384454.00
08/23/2017 09:30,2,3.164,ACTIVE,214.41,346.86,59.965,1503495003,"201051344001135","219011344069620",29.78,22.30,0,319.21,387.74,95.3,90.1,0.442,806020.9,806020.9,19341,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495030,2384455.00
08/23/2017 09:30,2,3.199,ACTIVE,214.64,348.66,59.975,1503495003,"201051344000594","219011344069620",30.02,24.80,0,319.81,386.83,97.3,92.0,0.438,825494.6,825494.6,19376,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495031,2384456.00
08/23/2017 09:30,2,3.234,ACTIVE,214.64,348.66,59.981,1503495003,"201051344001203","219011344069620",29.86,23.30,0,318.61,388.64,97.9,92.6,0.468,816071.1,816071.1,19408,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495032,2384457.00
08/23/2017 09:30,2,2.965,ACTIVE,212.61,348.36,59.970,1503495003,"274151322000054","219011344069620",28.71,26.00,0,332.13,379.32,86.2,81.2,0.323,1029873.6,1029873.6,19244,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495033,2384458.00
08/23/2017 09:30,2,3.176,ACTIVE,215.09,346.86,59.975,1503495003,"201051344000867","219011344069620",30.24,21.30,0,320.71,387.14,97.2,91.9,0.438,809685.7,809685.7,19406,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495034,2384459.00
08/23/2017 09:30,2,3.191,ACTIVE,214.64,349.26,59.986,1503495003,"201051344001093","219011344069620",30.34,23.50,0,318.91,388.34,98.0,92.7,0.429,813399.3,813399.3,19411,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495035,2384460.00
08/23/2017 09:30,2,3.150,ACTIVE,215.32,350.17,59.970,1503495003,"201051344000900","219011344069620",30.67,19.30,0,317.40,389.24,97.8,92.5,0.451,831708.2,831708.2,19412,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495036,2384461.00
08/23/2017 09:30,2,3.125,ACTIVE,215.32,349.86,59.959,1503495003,"201051344000648","219011344069620",30.36,19.30,0,318.91,388.94,96.1,90.8,0.446,817985.9,817985.9,19380,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495037,2384462.00
08/23/2017 09:30,2,3.133,ACTIVE,215.54,349.86,59.981,1503495003,"201051344000569","219011344069620",30.49,19.80,0,316.50,388.94,96.8,91.6,0.455,833294.5,833294.5,19352,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495038,2384463.00
08/23/2017 09:30,2,3.148,ACTIVE,215.54,350.17,59.965,1503495003,"201051344000983","219011344069620",30.36,20.30,0,318.30,390.14,96.8,91.5,0.451,824202.5,824202.5,19384,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495039,2384464.00
08/23/2017 09:30,2,3.186,ACTIVE,215.54,349.56,59.970,1503495003,"201051344001158","219011344069620",29.94,20.70,0,319.21,389.84,96.6,91.3,0.455,807996.5,807996.5,19389,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495040,2384465.00
08/23/2017 09:30,2,3.166,ACTIVE,215.77,350.47,59.975,1503495003,"201051344000576","219011344069620",30.28,19.30,0,316.50,389.84,97.0,91.7,0.455,822547.0,822547.0,19403,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495040,2384466.00
08/23/2017 09:30,2,2.928,ACTIVE,212.61,342.95,59.970,1503495003,"274151322000087","219011344069620",29.08,31.50,0,332.43,376.62,86.2,81.3,0.314,1005312.2,1005312.2,19504,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495041,2384467.00
08/23/2017 09:45,2,3.648,ACTIVE,216.00,350.77,59.965,1503495903,"201051344000645","219011344069620",30.04,21.30,0,334.24,376.01,111.0,105.2,0.508,821470.4,821470.4,19370,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495904,2384468.00
08/23/2017 09:45,2,3.371,ACTIVE,212.83,343.85,59.981,1503495903,"274151322000085","219011344069620",28.49,28.30,0,332.73,362.49,97.2,91.9,0.367,1024432.3,1024432.3,19262,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495905,2384469.00
08/23/2017 09:45,2,3.598,ACTIVE,215.54,351.67,59.954,1503495903,"201051344000633","219011344069620",30.24,22.00,0,333.33,376.62,110.1,104.3,0.530,808658.1,808658.1,19422,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495906,2384470.00
08/23/2017 09:45,2,3.645,ACTIVE,216.00,351.37,59.965,1503495903,"201051344000469","219011344069620",30.34,19.00,0,333.03,376.31,112.0,106.1,0.535,812680.6,812680.6,19387,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495907,2384471.00
08/23/2017 09:45,2,3.596,ACTIVE,214.19,348.96,59.954,1503495903,"201051344000646","219011344069620",29.70,24.30,0,333.63,376.31,108.2,102.5,0.513,806898.9,806898.9,19376,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495908,2384472.00
08/23/2017 09:45,2,3.447,ACTIVE,212.61,347.76,59.959,1503495903,"274151322000052","219011344069620",29.46,29.00,0,333.03,363.99,102.8,97.3,0.407,1067554.3,1067554.3,19259,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495908,2384473.00
08/23/2017 09:45,2,3.576,ACTIVE,215.32,351.37,59.965,1503495903,"201051344000585","219011344069620",29.86,24.50,0,333.63,374.51,108.1,102.4,0.504,821169.7,821169.7,19372,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495909,2384474.00
08/23/2017 09:45,2,3.588,ACTIVE,214.19,348.06,59.991,1503495903,"201051344001230","219011344069620",30.02,25.30,0,332.73,374.51,109.1,103.3,0.508,811336.0,811336.0,19417,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495910,2384475.00
08/23/2017 09:45,2,3.561,ACTIVE,215.32,350.47,59.959,1503495903,"201051344000582","219011344069620",29.82,22.80,0,334.24,375.71,107.4,101.8,0.499,800254.1,800254.1,19360,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495911,2384476.00
08/23/2017 09:45,2,3.688,ACTIVE,214.19,348.66,59.954,1503495903,"201051344000955","219011344069620",29.68,24.50,0,333.33,376.01,110.8,105.0,0.526,820579.9,820579.9,19384,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495912,2384477.00
08/23/2017 09:45,2,2.324,ACTIVE,212.61,422.30,59.949,1503495903,"274151322000094","219011344069620",39.68,29.50,0,404.57,468.29,93.0,87.9,0.358,883239.1,883239.1,19677,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495914,2384478.00
08/23/2017 09:45,2,3.631,ACTIVE,216.00,351.07,59.938,1503495903,"201051344000579","219011344069620",30.08,23.30,0,334.24,376.01,110.7,104.9,0.513,831013.2,831013.2,19384,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495914,2384479.00
08/23/2017 09:45,2,3.701,ACTIVE,214.41,349.26,59.965,1503495903,"201051344000890","219011344069620",29.36,25.50,0,333.63,376.01,110.0,104.3,0.508,814686.4,814686.4,19385,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495915,2384480.00
08/23/2017 09:45,2,3.582,ACTIVE,214.87,350.17,59.954,1503495903,"201051344000438","219011344069620",30.34,24.00,0,334.24,376.62,110.0,104.2,0.517,816904.5,816904.5,19369,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495916,2384481.00
08/23/2017 09:45,2,3.635,ACTIVE,214.64,356.78,59.970,1503495903,"201051344000417","219011344069620",19.22,22.50,0,332.13,384.73,70.8,66.4,0.605,725385.8,725385.8,19409,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495917,2384482.00
08/23/2017 09:45,2,3.363,ACTIVE,212.61,354.07,59.954,1503495903,"274151322000083","219011344069620",29.36,28.50,0,333.03,363.09,100.0,94.6,0.398,1056736.1,1056736.1,19278,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495918,2384483.00
08/23/2017 09:45,2,3.643,ACTIVE,213.51,352.57,59.954,1503495903,"274151322000076","219011344069620",30.22,34.30,0,333.93,368.20,111.2,105.4,0.424,1128423.7,1128423.7,19264,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495919,2384484.00
08/23/2017 09:45,2,3.662,ACTIVE,215.32,348.96,59.938,1503495903,"201051344000868","219011344069620",30.00,20.00,0,333.93,376.92,111.3,105.5,0.513,810999.1,810999.1,19398,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495920,2384485.00
08/23/2017 09:45,2,3.570,ACTIVE,212.38,350.77,59.949,1503495903,"274151322000095","219011344069620",30.00,30.30,0,332.73,364.89,108.5,102.8,0.411,1117525.4,1117525.4,19291,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495921,2384486.00
08/23/2017 09:45,2,3.730,ACTIVE,215.77,358.88,59.954,1503495903,"201051344000988","219011344069620",19.40,18.30,0,333.03,387.44,73.4,68.9,0.619,697547.1,697547.1,19361,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495922,2384487.00
08/23/2017 09:45,2,3.658,ACTIVE,214.87,349.26,59.944,1503495903,"201051344001025","219011344069620",29.72,25.00,0,334.54,376.62,110.1,104.3,0.504,818035.2,818035.2,19368,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495923,2384488.00
08/23/2017 09:45,2,3.594,ACTIVE,216.00,351.37,59.944,1503495903,"201051344000458","219011344069620",30.18,22.00,0,334.24,375.71,109.9,104.1,0.530,822031.3,822031.3,19366,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495924,2384489.00
08/23/2017 09:45,2,3.617,ACTIVE,216.45,352.57,59.928,1503495903,"201051344000853","219011344069620",30.34,20.30,0,335.14,376.92,111.1,105.3,0.526,823481.4,823481.4,19394,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495925,2384490.00
08/23/2017 09:45,2,3.596,ACTIVE,214.41,350.77,59.970,1503495903,"201051344000685","219011344069620",29.90,23.50,0,333.63,375.71,109.0,103.2,0.530,816704.6,816704.6,19411,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495925,2384491.00
08/23/2017 09:45,2,3.590,ACTIVE,215.09,351.07,59.954,1503495903,"201051344000917","219011344069620",29.64,24.00,0,333.63,375.41,107.9,102.2,0.504,813421.1,813421.1,19405,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495926,2384492.00
08/23/2017 09:45,2,3.602,ACTIVE,214.64,350.77,59.944,1503495903,"201051344001145","219011344069620",29.56,22.80,0,334.54,375.11,107.8,102.1,0.499,821440.9,821440.9,19390,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495927,2384493.00
08/23/2017 09:45,2,3.658,ACTIVE,215.32,349.56,59.944,1503495903,"201051344000651","219011344069620",29.70,22.80,0,333.03,375.41,110.2,104.4,0.504,810470.0,810470.0,19381,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495928,2384494.00
08/23/2017 09:45,2,3.381,ACTIVE,212.38,352.57,59.949,1503495903,"274151322000088","219011344069620",29.12,27.00,0,332.43,363.09,99.7,94.3,0.376,1014157.8,1014157.8,19270,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495929,2384495.00
08/23/2017 09:45,2,2.303,ACTIVE,213.51,426.51,59.949,1503495903,"274151322000068","219011344069620",39.94,30.30,0,408.48,455.67,92.5,87.3,0.354,884167.9,884167.9,19688,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495930,2384496.00
08/23/2017 09:45,2,3.615,ACTIVE,214.87,349.86,59.922,1503495903,"201051344001135","219011344069620",29.76,23.50,0,334.24,375.71,109.0,103.3,0.495,806045.0,806045.0,19342,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495931,2384497.00
08/23/2017 09:45,2,3.701,ACTIVE,214.87,349.56,59.944,1503495903,"201051344000594","219011344069620",29.52,25.00,0,333.63,376.92,110.7,104.9,0.513,825519.1,825519.1,19377,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495932,2384498.00
08/23/2017 09:45,2,3.660,ACTIVE,215.32,348.96,59.944,1503495903,"201051344001203","219011344069620",30.12,24.00,0,333.93,376.92,111.7,105.9,0.526,816095.8,816095.8,19409,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495933,2384499.00
08/23/2017 09:45,2,3.395,ACTIVE,212.61,342.65,59.949,1503495903,"274151322000054","219011344069620",28.69,28.30,0,332.43,363.09,98.6,93.3,0.376,1029895.3,1029895.3,19245,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495934,2384500.00
08/23/2017 09:45,2,3.670,ACTIVE,215.54,350.17,59.949,1503495903,"201051344000867","219011344069620",29.92,22.30,0,334.24,376.62,111.3,105.5,0.504,809710.4,809710.4,19407,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495934,2384501.00
08/23/2017 09:45,2,3.658,ACTIVE,215.32,351.07,59.975,1503495903,"201051344001093","219011344069620",30.20,24.00,0,332.73,376.62,111.9,106.1,0.513,813424.0,813424.0,19412,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495935,2384502.00
08/23/2017 09:45,2,3.637,ACTIVE,215.77,350.77,59.954,1503495903,"201051344000900","219011344069620",30.49,19.80,0,333.33,376.92,112.4,106.6,0.517,831733.0,831733.0,19413,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495936,2384503.00
08/23/2017 09:45,2,3.652,ACTIVE,215.77,350.77,59.954,1503495903,"201051344000648","219011344069620",29.80,20.00,0,334.54,376.01,110.2,104.4,0.513,818010.3,818010.3,19381,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495937,2384504.00
08/23/2017 09:45,2,3.641,ACTIVE,216.00,351.37,59.949,1503495903,"201051344000569","219011344069620",30.12,21.00,0,333.93,376.62,111.1,105.3,0.526,833319.0,833319.0,19353,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495938,2384505.00
08/23/2017 09:45,2,3.607,ACTIVE,216.00,350.47,59.949,1503495903,"201051344000983","219011344069620",30.47,20.30,0,333.63,376.31,111.3,105.5,0.535,824227.0,824227.0,19385,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495939,2384506.00
08/23/2017 09:45,2,3.629,ACTIVE,216.22,351.67,59.949,1503495903,"201051344001158","219011344069620",30.10,21.30,0,333.93,376.01,110.7,104.9,0.521,808020.9,808020.9,19390,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495940,2384507.00
08/23/2017 09:45,2,3.613,ACTIVE,216.22,351.97,59.965,1503495903,"201051344000576","219011344069620",30.49,20.00,0,334.24,376.92,111.7,105.8,0.517,822571.6,822571.6,19404,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495941,2384508.00
08/23/2017 09:45,2,3.367,ACTIVE,212.83,351.97,59.949,1503495903,"274151322000087","219011344069620",29.16,34.30,0,333.03,362.49,99.5,94.1,0.367,1005334.0,1005334.0,19505,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503495942,2384509.00
08/23/2017 10:00,2,4.145,ACTIVE,216.00,352.27,59.996,1503496803,"201051344000645","219011344069620",29.70,21.50,0,333.63,379.92,124.7,118.4,0.566,821498.4,821498.4,19371,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496804,2384510.00
08/23/2017 10:00,2,3.820,ACTIVE,212.61,345.36,59.991,1503496803,"274151322000085","219011344069620",28.01,30.50,0,333.03,364.59,108.4,102.7,0.411,1024456.7,1024456.7,19263,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496805,2384511.00
08/23/2017 10:00,2,4.133,ACTIVE,215.54,352.87,60.007,1503496803,"201051344000633","219011344069620",29.54,23.00,0,333.03,380.22,123.6,117.4,0.592,808685.9,808685.9,19423,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496806,2384512.00
08/23/2017 10:00,2,4.072,ACTIVE,216.00,351.67,59.975,1503496803,"201051344000469","219011344069620",30.45,19.80,0,333.03,381.12,125.7,119.4,0.597,812708.8,812708.8,19388,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496807,2384513.00
08/23/2017 10:00,2,4.072,ACTIVE,214.19,352.87,59.991,1503496803,"201051344000646","219011344069620",29.40,25.30,0,333.33,380.22,121.4,115.2,0.583,806926.1,806926.1,19377,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496808,2384514.00
08/23/2017 10:00,2,3.875,ACTIVE,212.38,342.05,59.981,1503496803,"274151322000052","219011344069620",29.30,31.00,0,332.73,366.40,115.0,109.1,0.446,1067580.1,1067580.1,19260,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496809,2384515.00
08/23/2017 10:00,2,4.094,ACTIVE,215.32,353.17,60.007,1503496803,"201051344000585","219011344069620",29.36,25.30,0,333.03,379.32,121.7,115.6,0.575,821196.9,821196.9,19373,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496810,2384516.00
08/23/2017 10:00,2,4.084,ACTIVE,214.19,352.27,59.991,1503496803,"201051344001230","219011344069620",29.52,26.80,0,333.33,380.22,122.1,115.9,0.570,811363.4,811363.4,19418,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496810,2384517.00
08/23/2017 10:00,2,4.027,ACTIVE,215.54,351.97,59.996,1503496803,"201051344000582","219011344069620",29.62,24.00,0,333.03,379.62,120.8,114.6,0.557,800281.2,800281.2,19361,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496811,2384518.00
08/23/2017 10:00,2,4.121,ACTIVE,214.41,352.87,59.981,1503496803,"201051344000955","219011344069620",29.70,25.80,0,334.24,380.52,124.0,117.8,0.592,820607.8,820607.8,19385,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496812,2384519.00
08/23/2017 10:00,2,2.557,ACTIVE,212.61,438.83,59.991,1503496803,"274151322000094","219011344069620",40.45,32.00,0,400.36,453.26,104.7,99.1,0.415,883262.5,883262.5,19678,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496813,2384520.00
08/23/2017 10:00,2,4.092,ACTIVE,216.22,351.37,59.949,1503496803,"201051344000579","219011344069620",30.02,24.30,0,333.63,379.92,124.5,118.2,0.579,831041.1,831041.1,19385,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496814,2384521.00
08/23/2017 10:00,2,4.127,ACTIVE,214.19,351.97,59.986,1503496803,"201051344000890","219011344069620",29.56,27.30,0,333.93,380.52,123.7,117.5,0.570,814714.2,814714.2,19386,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496815,2384522.00
08/23/2017 10:00,2,4.119,ACTIVE,214.87,353.17,59.986,1503496803,"201051344000438","219011344069620",29.56,25.30,0,333.63,380.52,123.3,117.1,0.583,816932.2,816932.2,19370,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496816,2384523.00
08/23/2017 10:00,2,4.029,ACTIVE,214.41,359.78,59.986,1503496803,"201051344000417","219011344069620",19.44,23.80,0,331.83,389.84,79.2,74.6,0.685,725403.4,725403.4,19410,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496817,2384524.00
08/23/2017 10:00,2,3.826,ACTIVE,212.38,344.15,59.975,1503496803,"274151322000083","219011344069620",29.06,31.30,0,332.43,366.10,112.6,106.8,0.446,1056761.2,1056761.2,19279,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496818,2384525.00
08/23/2017 10:00,2,4.150,ACTIVE,213.29,353.17,59.975,1503496803,"274151322000076","219011344069620",29.60,37.30,0,332.43,370.90,124.4,118.2,0.473,1128451.7,1128451.7,19265,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496819,2384526.00
08/23/2017 10:00,2,4.164,ACTIVE,215.32,353.17,60.012,1503496803,"201051344000868","219011344069620",29.78,20.70,0,333.93,381.42,125.6,119.3,0.579,811027.2,811027.2,19399,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496819,2384527.00
08/23/2017 10:00,2,4.057,ACTIVE,212.16,357.08,59.975,1503496803,"274151322000095","219011344069620",29.64,32.20,0,332.43,367.60,121.7,115.6,0.464,1117552.7,1117552.7,19292,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496820,2384528.00
08/23/2017 10:00,2,4.141,ACTIVE,216.22,349.86,59.965,1503496803,"201051344000988","219011344069620",19.68,20.00,0,333.63,391.64,82.6,77.8,0.384,697565.4,697565.4,19362,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496821,2384529.00
08/23/2017 10:00,2,4.094,ACTIVE,214.87,352.27,59.981,1503496803,"201051344001025","219011344069620",29.92,26.80,0,333.63,380.82,124.0,117.8,0.570,818062.9,818062.9,19369,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496822,2384530.00
08/23/2017 10:00,2,4.135,ACTIVE,216.22,352.27,59.975,1503496803,"201051344000458","219011344069620",29.58,22.30,0,333.63,379.62,124.0,117.7,0.592,822059.0,822059.0,19367,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496823,2384531.00
08/23/2017 10:00,2,4.145,ACTIVE,216.67,354.07,59.975,1503496803,"201051344000853","219011344069620",29.84,21.30,0,334.84,381.12,125.2,118.9,0.592,823509.4,823509.4,19395,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496824,2384532.00
08/23/2017 10:00,2,4.094,ACTIVE,214.19,352.87,59.975,1503496803,"201051344000685","219011344069620",29.62,25.00,0,333.63,379.92,122.7,116.5,0.601,816732.0,816732.0,19412,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496825,2384533.00
08/23/2017 10:00,2,4.035,ACTIVE,215.09,353.47,59.975,1503496803,"201051344000917","219011344069620",29.80,25.00,0,332.43,379.32,121.8,115.6,0.575,813448.3,813448.3,19406,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496826,2384534.00
08/23/2017 10:00,2,4.051,ACTIVE,214.41,351.67,59.975,1503496803,"201051344001145","219011344069620",29.60,23.50,0,333.33,378.72,121.4,115.3,0.566,821468.0,821468.0,19391,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496827,2384535.00
08/23/2017 10:00,2,4.139,ACTIVE,215.09,352.57,59.959,1503496803,"201051344000651","219011344069620",29.58,24.30,0,333.03,380.52,124.0,117.8,0.575,810497.7,810497.7,19382,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496828,2384536.00
08/23/2017 10:00,2,3.812,ACTIVE,212.83,357.98,59.970,1503496803,"274151322000088","219011344069620",29.06,29.30,0,332.43,366.10,112.2,106.4,0.424,1014182.8,1014182.8,19271,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496829,2384537.00
08/23/2017 10:00,2,2.650,ACTIVE,213.29,428.01,59.975,1503496803,"274151322000068","219011344069620",39.42,32.80,0,404.87,460.47,106.5,100.8,0.393,884191.4,884191.4,19689,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496830,2384538.00
08/23/2017 10:00,2,4.080,ACTIVE,214.87,352.87,59.970,1503496803,"201051344001135","219011344069620",29.68,24.50,0,333.63,379.32,122.8,116.6,0.583,806072.4,806072.4,19343,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496831,2384539.00
08/23/2017 10:00,2,4.143,ACTIVE,215.09,351.07,59.975,1503496803,"201051344000594","219011344069620",29.80,26.80,0,332.13,381.12,125.0,118.7,0.557,825547.1,825547.1,19378,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496831,2384540.00
08/23/2017 10:00,2,4.143,ACTIVE,215.09,352.87,60.012,1503496803,"201051344001203","219011344069620",29.98,25.30,0,333.63,381.12,125.8,119.5,0.597,816123.9,816123.9,19410,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496832,2384541.00
08/23/2017 10:00,2,3.875,ACTIVE,212.83,355.28,59.975,1503496803,"274151322000054","219011344069620",28.19,30.80,0,332.43,366.10,110.7,104.9,0.420,1029920.1,1029920.1,19246,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496834,2384542.00
08/23/2017 10:00,2,4.133,ACTIVE,215.54,350.47,59.986,1503496803,"201051344000867","219011344069620",29.98,23.00,0,333.33,380.52,125.6,119.3,0.579,809738.4,809738.4,19408,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496835,2384543.00
08/23/2017 10:00,2,4.137,ACTIVE,215.09,353.77,59.981,1503496803,"201051344001093","219011344069620",30.04,25.00,0,332.43,380.82,125.8,119.5,0.575,813452.2,813452.2,19413,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496836,2384544.00
08/23/2017 10:00,2,4.131,ACTIVE,215.77,352.27,59.965,1503496803,"201051344000900","219011344069620",30.36,20.70,0,333.03,381.12,127.1,120.8,0.588,831761.4,831761.4,19414,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496837,2384545.00
08/23/2017 10:00,2,4.123,ACTIVE,216.00,352.57,59.975,1503496803,"201051344000648","219011344069620",29.78,21.00,0,333.63,380.82,124.4,118.2,0.583,818038.0,818038.0,19382,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496838,2384546.00
08/23/2017 10:00,2,4.084,ACTIVE,216.22,352.87,59.970,1503496803,"201051344000569","219011344069620",30.32,22.00,0,333.33,381.12,125.3,119.0,0.588,833346.9,833346.9,19354,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496839,2384547.00
08/23/2017 10:00,2,4.102,ACTIVE,216.22,351.37,59.996,1503496803,"201051344000983","219011344069620",30.22,21.80,0,333.03,380.52,125.5,119.2,0.597,824255.0,824255.0,19386,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496840,2384548.00
08/23/2017 10:00,2,4.201,ACTIVE,216.22,352.57,59.981,1503496803,"201051344001158","219011344069620",29.26,22.50,0,332.43,380.52,124.5,118.3,0.588,808048.7,808048.7,19391,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496840,2384549.00
08/23/2017 10:00,2,4.105,ACTIVE,216.45,354.07,59.970,1503496803,"201051344000576","219011344069620",30.24,21.00,0,332.73,381.12,125.7,119.4,0.588,822599.6,822599.6,19405,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496841,2384550.00
08/23/2017 10:00,2,3.791,ACTIVE,212.61,353.47,59.959,1503496803,"274151322000087","219011344069620",29.10,37.00,0,332.43,364.89,111.7,105.9,0.415,1005358.9,1005358.9,19506,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503496842,2384551.00
08/23/2017 10:15,2,4.766,ACTIVE,217.58,356.48,59.991,1503497703,"201051344000645","219011344069620",29.86,22.00,0,334.24,391.34,144.3,137.3,0.654,821530.4,821530.4,19372,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497704,2384552.00
08/23/2017 10:15,2,4.430,ACTIVE,213.51,345.96,59.986,1503497703,"274151322000085","219011344069620",27.77,32.80,0,332.73,372.71,124.5,118.2,0.482,1024484.5,1024484.5,19264,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497705,2384553.00
