ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 10:15,2,4.787,ACTIVE,217.13,357.38,59.991,1503497703,"201051344000633","219011344069620",29.42,24.50,0,333.03,390.74,142.7,135.8,0.681,808717.6,808717.6,19424,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497706,2384554.00
08/23/2017 10:15,2,4.785,ACTIVE,217.80,359.18,59.959,1503497703,"201051344000469","219011344069620",29.94,21.00,0,332.13,391.94,145.0,138.1,0.685,812741.1,812741.1,19389,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497707,2384555.00
08/23/2017 10:15,2,4.703,ACTIVE,215.54,354.67,59.970,1503497703,"201051344000646","219011344069620",29.30,27.00,0,332.73,385.63,139.6,132.8,0.663,806957.2,806957.2,19378,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497708,2384556.00
08/23/2017 10:15,2,4.482,ACTIVE,213.29,356.48,59.991,1503497703,"274151322000052","219011344069620",29.28,33.30,0,333.03,374.51,132.9,126.3,0.526,1067609.6,1067609.6,19261,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497709,2384557.00
08/23/2017 10:15,2,4.711,ACTIVE,216.67,355.88,59.975,1503497703,"201051344000585","219011344069620",29.36,27.30,0,333.93,385.93,140.1,133.3,0.654,821228.1,821228.1,19374,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497709,2384558.00
08/23/2017 10:15,2,4.717,ACTIVE,215.32,354.07,59.996,1503497703,"201051344001230","219011344069620",29.34,29.00,0,333.03,384.73,140.1,133.3,0.654,811394.7,811394.7,19419,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497710,2384559.00
08/23/2017 10:15,2,4.652,ACTIVE,216.67,355.88,59.991,1503497703,"201051344000582","219011344069620",29.46,25.30,0,333.63,386.83,138.9,132.1,0.632,800312.2,800312.2,19362,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497711,2384560.00
08/23/2017 10:15,2,4.826,ACTIVE,215.54,354.07,59.996,1503497703,"201051344000955","219011344069620",29.04,27.30,0,333.03,385.93,142.0,135.1,0.672,820639.5,820639.5,19386,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497712,2384561.00
08/23/2017 10:15,2,2.975,ACTIVE,213.29,440.34,59.986,1503497703,"274151322000094","219011344069620",40.39,33.30,0,402.16,457.17,121.6,115.5,0.455,883289.4,883289.4,19679,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497713,2384562.00
08/23/2017 10:15,2,4.781,ACTIVE,217.58,356.78,59.986,1503497703,"201051344000579","219011344069620",29.50,25.80,0,334.54,390.74,142.9,136.0,0.667,831072.9,831072.9,19386,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497714,2384563.00
08/23/2017 10:15,2,4.787,ACTIVE,215.54,354.37,59.986,1503497703,"201051344000890","219011344069620",29.14,28.50,0,333.33,385.63,141.3,134.5,0.650,814745.8,814745.8,19387,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497715,2384564.00
08/23/2017 10:15,2,4.717,ACTIVE,216.22,356.48,60.007,1503497703,"201051344000438","219011344069620",29.58,26.80,0,333.03,386.53,141.2,134.4,0.663,816963.8,816963.8,19371,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497716,2384565.00
08/23/2017 10:15,2,4.732,ACTIVE,215.77,350.77,59.981,1503497703,"201051344000417","219011344069620",18.96,27.00,0,332.13,391.94,91.0,85.9,0.424,725423.6,725423.6,19411,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497717,2384566.00
08/23/2017 10:15,2,4.396,ACTIVE,213.06,347.46,59.996,1503497703,"274151322000083","219011344069620",29.20,33.50,0,333.33,374.51,130.2,123.8,0.513,1056790.1,1056790.1,19280,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497718,2384567.00
08/23/2017 10:15,2,4.758,ACTIVE,213.96,351.97,60.002,1503497703,"274151322000076","219011344069620",29.74,38.40,0,332.13,376.31,143.3,136.4,0.552,1128483.6,1128483.6,19266,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497718,2384568.00
08/23/2017 10:15,2,4.834,ACTIVE,216.67,356.78,59.996,1503497703,"201051344000868","219011344069620",29.50,21.80,0,333.03,387.14,144.4,137.5,0.663,811059.4,811059.4,19400,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497719,2384569.00
08/23/2017 10:15,2,4.672,ACTIVE,213.06,345.96,59.986,1503497703,"274151322000095","219011344069620",29.72,35.20,0,332.73,376.62,140.7,133.8,0.535,1117584.0,1117584.0,19293,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497720,2384570.00
08/23/2017 10:15,2,4.850,ACTIVE,217.58,354.07,59.986,1503497703,"201051344000988","219011344069620",19.26,21.80,0,335.44,376.62,94.6,89.4,0.433,697586.4,697586.4,19363,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497721,2384571.00
08/23/2017 10:15,2,4.779,ACTIVE,216.22,356.48,60.002,1503497703,"201051344001025","219011344069620",29.32,27.50,0,333.33,386.83,142.1,135.2,0.650,818094.6,818094.6,19370,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497722,2384572.00
08/23/2017 10:15,2,4.719,ACTIVE,217.13,355.58,60.002,1503497703,"201051344000458","219011344069620",29.84,23.80,0,333.63,390.14,142.7,135.8,0.676,822090.8,822090.8,19368,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497723,2384573.00
08/23/2017 10:15,2,4.764,ACTIVE,218.03,356.78,59.959,1503497703,"201051344000853","219011344069620",29.90,22.50,0,337.54,391.94,144.2,137.3,0.681,823541.5,823541.5,19396,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497724,2384574.00
08/23/2017 10:15,2,4.768,ACTIVE,215.54,354.97,59.996,1503497703,"201051344000685","219011344069620",29.04,26.80,0,333.03,385.93,140.2,133.4,0.685,816763.3,816763.3,19413,0,0,0,L,1122011218,0,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497725,2384575.00
08/23/2017 10:15,2,4.686,ACTIVE,216.45,356.18,59.991,1503497703,"201051344000917","219011344069620",29.42,26.30,0,332.43,385.93,139.6,132.8,0.658,813479.4,813479.4,19407,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497726,2384576.00
08/23/2017 10:15,2,4.693,ACTIVE,215.54,355.28,59.996,1503497703,"201051344001145","219011344069620",29.26,25.00,0,333.33,385.63,139.1,132.3,0.645,821499.0,821499.0,19392,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497727,2384577.00
08/23/2017 10:15,2,4.770,ACTIVE,216.67,356.18,59.996,1503497703,"201051344000651","219011344069620",29.34,25.30,0,335.74,386.53,141.6,134.7,0.650,810529.3,810529.3,19383,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497727,2384578.00
08/23/2017 10:15,2,4.434,ACTIVE,213.06,357.38,59.975,1503497703,"274151322000088","219011344069620",28.71,31.50,0,333.03,374.21,128.8,122.4,0.473,1014211.5,1014211.5,19272,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497728,2384579.00
08/23/2017 10:15,2,2.939,ACTIVE,213.96,430.72,59.975,1503497703,"274151322000068","219011344069620",40.28,34.50,0,402.16,457.17,120.5,114.3,0.451,884218.3,884218.3,19690,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497729,2384580.00
08/23/2017 10:15,2,4.756,ACTIVE,216.22,354.97,59.991,1503497703,"201051344001135","219011344069620",29.10,26.50,0,333.33,385.93,140.2,133.4,0.654,806103.7,806103.7,19344,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497730,2384581.00
08/23/2017 10:15,2,4.805,ACTIVE,216.00,355.58,59.986,1503497703,"201051344000594","219011344069620",29.38,27.80,0,332.13,386.53,143.1,136.2,0.663,825579.0,825579.0,19379,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497731,2384582.00
08/23/2017 10:15,2,4.791,ACTIVE,216.67,356.18,60.028,1503497703,"201051344001203","219011344069620",29.56,27.00,0,335.14,387.74,143.5,136.6,0.681,816156.0,816156.0,19411,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497732,2384583.00
08/23/2017 10:15,2,4.475,ACTIVE,213.51,361.59,59.991,1503497703,"274151322000054","219011344069620",27.89,32.00,0,332.73,374.21,126.4,120.1,0.477,1029948.3,1029948.3,19247,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497733,2384584.00
08/23/2017 10:15,2,4.783,ACTIVE,216.90,355.28,59.991,1503497703,"201051344000867","219011344069620",29.64,23.80,0,333.33,386.53,143.5,136.6,0.658,809770.4,809770.4,19409,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497734,2384585.00
08/23/2017 10:15,2,4.766,ACTIVE,216.45,355.88,59.981,1503497703,"201051344001093","219011344069620",29.68,27.00,0,333.03,387.14,143.3,136.4,0.663,813484.2,813484.2,19414,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497735,2384586.00
08/23/2017 10:15,2,4.752,ACTIVE,217.13,355.88,59.986,1503497703,"201051344000900","219011344069620",30.34,21.80,0,333.63,391.94,145.9,138.9,0.667,831793.9,831793.9,19415,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497736,2384587.00
08/23/2017 10:15,2,4.725,ACTIVE,217.13,355.88,60.002,1503497703,"201051344000648","219011344069620",29.80,21.80,0,334.24,390.74,142.6,135.7,0.663,818069.8,818069.8,19383,0,0,0,L,1122011218,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497737,2384588.00
08/23/2017 10:15,2,4.705,ACTIVE,217.58,356.48,59.991,1503497703,"201051344000569","219011344069620",30.22,22.80,0,333.63,391.04,144.0,137.1,0.672,833379.0,833379.0,19355,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497738,2384589.00
08/23/2017 10:15,2,4.707,ACTIVE,217.80,356.48,59.949,1503497703,"201051344000983","219011344069620",30.16,22.50,0,333.33,390.74,143.7,136.8,0.689,824287.0,824287.0,19387,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497739,2384590.00
08/23/2017 10:15,2,4.803,ACTIVE,217.80,356.18,59.991,1503497703,"201051344001158","219011344069620",29.24,24.30,0,333.63,390.74,142.2,135.3,0.663,808080.5,808080.5,19392,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497739,2384591.00
08/23/2017 10:15,2,4.779,ACTIVE,217.80,357.68,59.991,1503497703,"201051344000576","219011344069620",29.80,22.00,0,337.24,391.94,144.2,137.3,0.672,822631.8,822631.8,19406,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497740,2384592.00
08/23/2017 10:15,2,4.381,ACTIVE,213.29,360.69,59.991,1503497703,"274151322000087","219011344069620",28.88,40.00,0,333.03,373.91,128.1,121.7,0.477,1005387.4,1005387.4,19507,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503497741,2384593.00
08/23/2017 10:30,2,5.273,ACTIVE,218.48,360.99,59.991,1503498603,"201051344000645","219011344069620",29.72,23.30,0,339.04,396.15,158.8,151.3,0.716,821566.3,821566.3,19373,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498605,2384594.00
08/23/2017 10:30,2,4.928,ACTIVE,213.96,362.49,59.996,1503498603,"274151322000085","219011344069620",27.53,33.80,0,333.33,374.81,137.4,130.7,0.517,1024515.4,1024515.4,19265,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498605,2384595.00
08/23/2017 10:30,2,5.266,ACTIVE,217.80,358.28,59.991,1503498603,"201051344000633","219011344069620",29.50,26.00,0,337.54,395.55,157.4,150.0,0.751,808753.2,808753.2,19425,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498606,2384596.00
08/23/2017 10:30,2,5.234,ACTIVE,218.71,358.58,59.996,1503498603,"201051344000469","219011344069620",30.20,21.80,0,338.14,397.05,160.1,152.6,0.751,812777.2,812777.2,19390,0,0,0,L,1122011218,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498607,2384597.00
08/23/2017 10:30,2,5.213,ACTIVE,216.22,358.58,59.981,1503498603,"201051344000646","219011344069620",29.22,28.80,0,333.63,393.15,154.2,146.9,0.734,806992.0,806992.0,19379,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498608,2384598.00
08/23/2017 10:30,2,5.021,ACTIVE,213.74,357.98,59.981,1503498603,"274151322000052","219011344069620",28.78,35.80,0,332.43,377.22,146.3,139.3,0.579,1067642.7,1067642.7,19262,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498609,2384599.00
08/23/2017 10:30,2,5.238,ACTIVE,217.35,357.38,59.986,1503498603,"201051344000585","219011344069620",29.28,27.80,0,337.84,394.35,155.3,148.0,0.725,821263.1,821263.1,19375,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498610,2384600.00
08/23/2017 10:30,2,5.250,ACTIVE,216.00,355.28,59.981,1503498603,"201051344001230","219011344069620",29.22,29.30,0,332.43,390.44,155.3,147.9,0.729,811429.7,811429.7,19420,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498611,2384601.00
08/23/2017 10:30,2,5.160,ACTIVE,217.58,360.69,59.981,1503498603,"201051344000582","219011344069620",29.48,26.50,0,337.84,395.25,154.2,146.9,0.698,800346.8,800346.8,19363,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498612,2384602.00
08/23/2017 10:30,2,5.338,ACTIVE,216.22,356.48,60.002,1503498603,"201051344000955","219011344069620",29.02,28.50,0,333.33,392.55,156.9,149.5,0.747,820675.0,820675.0,19387,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498613,2384603.00
08/23/2017 10:30,2,3.355,ACTIVE,213.96,428.91,59.986,1503498603,"274151322000094","219011344069620",39.80,35.20,0,402.77,458.97,134.6,128.0,0.517,883319.7,883319.7,19680,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498614,2384604.00
08/23/2017 10:30,2,5.223,ACTIVE,218.48,359.48,59.970,1503498603,"201051344000579","219011344069620",29.82,27.00,0,338.44,395.85,157.7,150.2,0.725,831108.5,831108.5,19387,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498615,2384605.00
08/23/2017 10:30,2,5.238,ACTIVE,216.22,357.08,59.981,1503498603,"201051344000890","219011344069620",29.48,30.00,0,333.93,390.74,156.3,149.0,0.712,814781.1,814781.1,19388,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498615,2384606.00
08/23/2017 10:30,2,5.254,ACTIVE,216.90,358.28,59.986,1503498603,"201051344000438","219011344069620",29.36,28.00,0,337.54,394.65,156.2,148.8,0.734,816999.1,816999.1,19372,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498616,2384607.00
08/23/2017 10:30,2,5.238,ACTIVE,216.45,352.87,59.986,1503498603,"201051344000417","219011344069620",18.94,29.00,0,335.74,376.01,100.6,95.2,0.477,725446.1,725446.1,19412,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498617,2384608.00
08/23/2017 10:30,2,4.922,ACTIVE,213.74,361.59,59.986,1503498603,"274151322000083","219011344069620",28.88,35.20,0,333.03,377.22,143.8,136.9,0.575,1056822.7,1056822.7,19281,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498618,2384609.00
08/23/2017 10:30,2,5.334,ACTIVE,214.87,355.88,59.975,1503498603,"274151322000076","219011344069620",29.24,38.40,0,333.03,379.02,158.0,150.6,0.614,1128519.5,1128519.5,19267,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498619,2384610.00
08/23/2017 10:30,2,5.334,ACTIVE,217.35,358.28,59.981,1503498603,"201051344000868","219011344069620",29.58,22.50,0,333.63,396.15,159.8,152.3,0.729,811095.4,811095.4,19401,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498620,2384611.00
08/23/2017 10:30,2,5.211,ACTIVE,213.74,354.07,59.981,1503498603,"274151322000095","219011344069620",29.38,37.50,0,332.73,379.62,155.1,147.8,0.588,1117619.1,1117619.1,19294,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498621,2384612.00
08/23/2017 10:30,2,5.414,ACTIVE,218.48,356.18,59.991,1503498603,"201051344000988","219011344069620",19.06,23.30,0,337.84,380.22,104.6,99.0,0.482,697609.8,697609.8,19364,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498622,2384613.00
08/23/2017 10:30,2,5.260,ACTIVE,217.13,357.38,59.986,1503498603,"201051344001025","219011344069620",29.60,29.80,0,336.64,394.35,157.8,150.4,0.712,818130.1,818130.1,19371,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498623,2384614.00
08/23/2017 10:30,2,5.154,ACTIVE,218.26,358.28,59.981,1503498603,"201051344000458","219011344069620",30.20,24.00,0,338.44,395.85,157.7,150.3,0.765,822126.4,822126.4,19369,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498624,2384615.00
08/23/2017 10:30,2,5.264,ACTIVE,218.93,360.99,60.012,1503498603,"201051344000853","219011344069620",30.02,22.80,0,338.14,396.15,159.9,152.4,0.751,823577.6,823577.6,19397,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498625,2384616.00
08/23/2017 10:30,2,5.270,ACTIVE,216.45,358.28,59.986,1503498603,"201051344000685","219011344069620",29.20,27.50,0,335.44,392.85,155.8,148.4,0.751,816798.5,816798.5,19414,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498626,2384617.00
08/23/2017 10:30,2,5.180,ACTIVE,217.13,358.28,59.991,1503498603,"201051344000917","219011344069620",29.54,27.30,0,336.04,395.55,155.0,147.6,0.720,813514.3,813514.3,19408,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498627,2384618.00
08/23/2017 10:30,2,5.184,ACTIVE,216.45,356.78,59.986,1503498603,"201051344001145","219011344069620",29.42,26.30,0,334.54,393.75,154.4,147.1,0.707,821533.9,821533.9,19393,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498627,2384619.00
08/23/2017 10:30,2,5.285,ACTIVE,217.58,359.48,59.981,1503498603,"201051344000651","219011344069620",29.38,26.50,0,337.24,395.55,157.2,149.8,0.716,810564.7,810564.7,19384,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498628,2384620.00
08/23/2017 10:30,2,4.957,ACTIVE,213.96,363.39,59.991,1503498603,"274151322000088","219011344069620",28.47,32.40,0,332.43,376.92,142.8,135.9,0.526,1014243.8,1014243.8,19273,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498629,2384621.00
08/23/2017 10:30,2,3.432,ACTIVE,214.87,422.00,59.970,1503498603,"274151322000068","219011344069620",38.72,35.40,0,400.96,461.38,134.6,128.0,0.513,884248.7,884248.7,19691,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498630,2384622.00
08/23/2017 10:30,2,5.307,ACTIVE,216.90,356.78,59.975,1503498603,"201051344001135","219011344069620",28.94,27.50,0,337.54,394.35,155.5,148.2,0.720,806138.8,806138.8,19345,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498631,2384623.00
08/23/2017 10:30,2,5.297,ACTIVE,216.90,357.68,59.986,1503498603,"201051344000594","219011344069620",29.52,30.50,0,332.43,394.35,158.3,150.9,0.712,825614.7,825614.7,19380,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498632,2384624.00
08/23/2017 10:30,2,5.352,ACTIVE,217.35,358.58,59.986,1503498603,"201051344001203","219011344069620",29.46,28.80,0,337.84,395.85,159.7,152.2,0.747,816191.9,816191.9,19412,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498633,2384625.00
08/23/2017 10:30,2,4.979,ACTIVE,214.19,342.35,59.975,1503498603,"274151322000054","219011344069620",27.77,34.00,0,332.13,376.92,140.0,133.2,0.526,1029979.8,1029979.8,19248,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498634,2384626.00
08/23/2017 10:30,2,5.285,ACTIVE,217.58,357.68,60.018,1503498603,"201051344000867","219011344069620",29.76,25.80,0,334.24,394.95,159.3,151.8,0.725,809806.2,809806.2,19410,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498635,2384627.00
08/23/2017 10:30,2,5.254,ACTIVE,217.13,359.78,59.986,1503498603,"201051344001093","219011344069620",29.88,28.00,0,337.54,396.15,159.0,151.6,0.725,813520.0,813520.0,19415,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498636,2384628.00
08/23/2017 10:30,2,5.303,ACTIVE,218.03,360.38,59.996,1503498603,"201051344000900","219011344069620",30.18,22.30,0,337.84,397.66,162.0,154.5,0.738,831830.4,831830.4,19416,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498637,2384629.00
08/23/2017 10:30,2,5.289,ACTIVE,218.26,359.48,59.986,1503498603,"201051344000648","219011344069620",29.50,22.50,0,338.74,396.15,158.0,150.6,0.738,818105.4,818105.4,19384,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498638,2384630.00
08/23/2017 10:30,2,5.266,ACTIVE,218.26,360.69,59.981,1503498603,"201051344000569","219011344069620",30.00,23.80,0,337.54,396.75,160.0,152.5,0.742,833415.0,833415.0,19356,0,0,0,L,1122011218,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498639,2384631.00
08/23/2017 10:30,2,5.260,ACTIVE,218.48,358.88,59.981,1503498603,"201051344000983","219011344069620",29.98,23.00,0,338.14,396.75,159.6,152.1,0.756,824323.0,824323.0,19388,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498639,2384632.00
08/23/2017 10:30,2,5.328,ACTIVE,218.48,358.28,60.023,1503498603,"201051344001158","219011344069620",29.28,24.50,0,338.14,396.15,158.0,150.6,0.738,808116.0,808116.0,19393,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498640,2384633.00
08/23/2017 10:30,2,5.279,ACTIVE,218.48,361.29,59.959,1503498603,"201051344000576","219011344069620",29.98,22.50,0,338.14,397.35,160.2,152.7,0.742,822667.8,822667.8,19407,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498641,2384634.00
08/23/2017 10:30,2,4.918,ACTIVE,213.96,348.66,60.007,1503498603,"274151322000087","219011344069620",28.61,41.50,0,331.23,376.01,142.4,135.5,0.530,1005419.5,1005419.5,19508,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503498642,2384635.00
08/23/2017 10:45,2,5.844,ACTIVE,218.48,361.59,59.986,1503499504,"201051344000645","219011344069620",29.22,24.00,0,318.30,400.66,172.9,165.0,0.787,821605.7,821605.7,19374,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499505,2384636.00
08/23/2017 10:45,2,5.381,ACTIVE,213.96,363.69,59.975,1503499504,"274151322000085","219011344069620",27.33,36.80,0,331.83,379.02,148.9,141.8,0.561,1024549.2,1024549.2,19266,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499506,2384637.00
08/23/2017 10:45,2,5.814,ACTIVE,217.80,361.29,59.981,1503499504,"201051344000633","219011344069620",29.06,26.80,0,316.50,400.06,171.2,163.3,0.818,808792.1,808792.1,19426,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499507,2384638.00
08/23/2017 10:45,2,5.801,ACTIVE,218.93,360.69,59.981,1503499504,"201051344000469","219011344069620",29.70,22.30,0,319.21,402.16,174.5,166.5,0.818,812816.8,812816.8,19391,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499508,2384639.00
08/23/2017 10:45,2,5.695,ACTIVE,216.22,358.88,59.975,1503499504,"201051344000646","219011344069620",29.16,29.50,0,319.21,395.25,168.1,160.3,0.800,807030.2,807030.2,19380,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499508,2384640.00
08/23/2017 10:45,2,5.484,ACTIVE,213.74,357.98,59.970,1503499504,"274151322000052","219011344069620",28.59,37.80,0,327.32,381.12,158.7,151.2,0.619,1067678.8,1067678.8,19263,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499509,2384641.00
08/23/2017 10:45,2,5.693,ACTIVE,217.35,359.18,59.970,1503499504,"201051344000585","219011344069620",29.46,28.50,0,319.21,399.46,169.9,162.1,0.800,821301.6,821301.6,19376,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499510,2384642.00
08/23/2017 10:45,2,5.625,ACTIVE,216.00,357.68,59.975,1503499504,"201051344001230","219011344069620",29.74,30.00,0,317.40,394.65,169.4,161.6,0.795,811468.2,811468.2,19421,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499511,2384643.00
08/23/2017 10:45,2,5.738,ACTIVE,217.35,359.48,59.949,1503499504,"201051344000582","219011344069620",28.86,27.30,0,316.50,399.76,167.8,160.0,0.760,800385.0,800385.0,19364,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499512,2384644.00
08/23/2017 10:45,2,5.826,ACTIVE,216.22,357.98,59.981,1503499504,"201051344000955","219011344069620",28.88,29.80,0,318.61,395.25,170.5,162.6,0.804,820713.8,820713.8,19388,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499513,2384645.00
08/23/2017 10:45,2,3.660,ACTIVE,213.74,439.13,59.981,1503499504,"274151322000094","219011344069620",39.52,37.30,0,400.66,460.78,145.8,138.8,0.561,883352.9,883352.9,19681,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499514,2384646.00
08/23/2017 10:45,2,5.775,ACTIVE,218.93,357.98,59.944,1503499504,"201051344000579","219011344069620",29.32,27.80,0,319.81,400.36,171.5,163.6,0.787,831147.6,831147.6,19388,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499515,2384647.00
08/23/2017 10:45,2,5.758,ACTIVE,216.22,357.68,59.975,1503499504,"201051344000890","219011344069620",29.18,31.00,0,317.40,395.25,170.1,162.3,0.778,814819.7,814819.7,19389,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499516,2384648.00
08/23/2017 10:45,2,5.781,ACTIVE,216.90,359.48,59.965,1503499504,"201051344000438","219011344069620",28.98,29.30,0,318.61,399.16,169.8,161.9,0.795,817037.7,817037.7,19373,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499517,2384649.00
08/23/2017 10:45,2,5.729,ACTIVE,216.45,352.87,59.975,1503499504,"201051344000417","219011344069620",18.81,29.50,0,319.51,388.64,109.2,103.5,0.517,725470.7,725470.7,19413,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499517,2384650.00
08/23/2017 10:45,2,5.389,ACTIVE,213.74,363.99,59.981,1503499504,"274151322000083","219011344069620",28.65,37.30,0,328.22,380.52,156.2,148.8,0.628,1056858.2,1056858.2,19282,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499518,2384651.00
08/23/2017 10:45,2,5.805,ACTIVE,214.64,351.97,59.975,1503499504,"274151322000076","219011344069620",29.18,40.40,0,330.03,382.93,171.3,163.4,0.667,1128558.4,1128558.4,19268,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499519,2384652.00
08/23/2017 10:45,2,5.814,ACTIVE,217.58,358.28,59.986,1503499504,"201051344000868","219011344069620",29.56,23.30,0,318.30,400.36,174.0,166.1,0.795,811134.9,811134.9,19402,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499520,2384653.00
08/23/2017 10:45,2,5.701,ACTIVE,213.51,351.97,59.954,1503499504,"274151322000095","219011344069620",29.22,39.50,0,327.62,383.23,168.7,160.9,0.636,1117657.4,1117657.4,19295,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499521,2384654.00
08/23/2017 10:45,2,5.854,ACTIVE,218.71,356.78,59.981,1503499504,"201051344000988","219011344069620",19.16,23.30,0,321.91,389.54,113.7,107.8,0.521,697635.5,697635.5,19365,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499522,2384655.00
08/23/2017 10:45,2,5.730,ACTIVE,217.13,358.88,59.981,1503499504,"201051344001025","219011344069620",29.60,29.80,0,317.40,399.76,171.6,163.7,0.782,818169.1,818169.1,19372,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499523,2384656.00
08/23/2017 10:45,2,5.826,ACTIVE,218.48,362.49,60.012,1503499504,"201051344000458","219011344069620",29.08,25.00,0,317.40,400.66,171.7,163.8,0.809,822165.4,822165.4,19370,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499524,2384657.00
08/23/2017 10:45,2,5.764,ACTIVE,219.16,362.49,59.965,1503499504,"201051344000853","219011344069620",29.88,23.50,0,319.81,400.66,174.3,166.4,0.809,823617.1,823617.1,19398,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499525,2384658.00
08/23/2017 10:45,2,5.752,ACTIVE,216.22,359.78,59.975,1503499504,"201051344000685","219011344069620",29.12,28.00,0,316.20,394.95,169.6,161.8,0.818,816837.0,816837.0,19415,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499526,2384659.00
08/23/2017 10:45,2,5.676,ACTIVE,217.13,360.69,59.970,1503499504,"201051344000917","219011344069620",29.40,28.30,0,319.51,399.16,169.1,161.3,0.795,813552.6,813552.6,19409,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499527,2384660.00
08/23/2017 10:45,2,5.707,ACTIVE,216.22,358.58,59.975,1503499504,"201051344001145","219011344069620",29.10,27.30,0,318.91,397.96,168.3,160.5,0.773,821572.0,821572.0,19394,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499528,2384661.00
08/23/2017 10:45,2,5.797,ACTIVE,217.35,360.69,59.965,1503499504,"201051344000651","219011344069620",29.14,27.30,0,318.61,399.76,171.0,163.1,0.787,810603.6,810603.6,19385,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499529,2384662.00
08/23/2017 10:45,2,5.387,ACTIVE,213.51,364.89,59.975,1503499504,"274151322000088","219011344069620",28.35,34.50,0,328.82,379.92,154.6,147.3,0.588,1014278.9,1014278.9,19274,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499530,2384663.00
08/23/2017 10:45,2,3.635,ACTIVE,214.64,428.61,59.970,1503499504,"274151322000068","219011344069620",39.72,36.50,0,404.57,459.87,145.4,138.4,0.561,884281.9,884281.9,19692,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499530,2384664.00
08/23/2017 10:45,2,5.730,ACTIVE,216.90,359.18,59.970,1503499504,"201051344001135","219011344069620",29.18,28.30,0,318.91,399.16,169.2,161.3,0.787,806177.2,806177.2,19346,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499531,2384665.00
08/23/2017 10:45,2,5.777,ACTIVE,216.90,357.98,59.975,1503499504,"201051344000594","219011344069620",29.38,32.00,0,318.30,396.45,171.8,163.8,0.787,825653.7,825653.7,19381,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499532,2384666.00
08/23/2017 10:45,2,5.850,ACTIVE,217.13,360.08,59.975,1503499504,"201051344001203","219011344069620",29.30,29.50,0,316.80,400.66,173.5,165.6,0.809,816231.3,816231.3,19413,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499533,2384667.00
08/23/2017 10:45,2,5.410,ACTIVE,213.74,369.10,59.975,1503499504,"274151322000054","219011344069620",27.71,35.40,0,331.83,379.62,151.9,144.7,0.579,1030014.2,1030014.2,19249,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499534,2384668.00
08/23/2017 10:45,2,5.820,ACTIVE,217.58,358.88,59.959,1503499504,"201051344000867","219011344069620",29.34,26.00,0,319.81,399.76,173.0,165.0,0.787,809845.5,809845.5,19411,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499536,2384669.00
08/23/2017 10:45,2,5.775,ACTIVE,217.13,360.38,59.965,1503499504,"201051344001093","219011344069620",29.56,28.30,0,318.91,400.66,172.9,164.9,0.787,813559.2,813559.2,19416,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499537,2384670.00
08/23/2017 10:45,2,5.775,ACTIVE,218.03,361.29,59.970,1503499504,"201051344000900","219011344069620",30.14,23.30,0,319.51,401.86,176.2,168.2,0.804,831870.4,831870.4,19417,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499537,2384671.00
08/23/2017 10:45,2,5.830,ACTIVE,218.26,360.69,59.975,1503499504,"201051344000648","219011344069620",28.96,23.30,0,318.30,400.96,171.0,163.1,0.813,818144.3,818144.3,19385,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499538,2384672.00
08/23/2017 10:45,2,5.783,ACTIVE,218.48,361.89,59.981,1503499504,"201051344000569","219011344069620",29.74,24.00,0,318.61,401.26,174.1,166.1,0.787,833454.5,833454.5,19357,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499539,2384673.00
08/23/2017 10:45,2,5.760,ACTIVE,218.71,361.59,59.970,1503499504,"201051344000983","219011344069620",29.82,24.00,0,319.21,401.86,174.0,166.0,0.818,824362.4,824362.4,19389,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499540,2384674.00
08/23/2017 10:45,2,5.797,ACTIVE,218.93,361.29,59.970,1503499504,"201051344001158","219011344069620",29.26,25.30,0,321.31,400.36,171.8,163.9,0.804,808155.0,808155.0,19394,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499541,2384675.00
08/23/2017 10:45,2,5.836,ACTIVE,218.71,364.59,59.975,1503499504,"201051344000576","219011344069620",29.46,23.00,0,319.81,401.56,174.0,166.0,0.782,822707.4,822707.4,19408,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499542,2384676.00
08/23/2017 10:45,2,5.369,ACTIVE,213.74,351.37,59.965,1503499504,"274151322000087","219011344069620",28.45,45.80,0,330.93,378.42,154.6,147.3,0.570,1005454.5,1005454.5,19509,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503499543,2384677.00
08/23/2017 11:00,2,6.262,ACTIVE,218.48,358.88,59.954,1503500404,"201051344000645","219011344069620",29.22,24.80,0,317.70,405.77,185.3,176.9,0.840,821645.7,821645.7,19375,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500405,2384678.00
08/23/2017 11:00,2,5.814,ACTIVE,213.74,358.88,59.965,1503500404,"274151322000085","219011344069620",27.02,37.50,0,330.33,382.03,158.9,151.4,0.605,1024583.4,1024583.4,19267,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500406,2384679.00
08/23/2017 11:00,2,6.219,ACTIVE,217.80,363.09,59.944,1503500404,"201051344000633","219011344069620",29.04,28.00,0,317.40,406.07,183.1,174.8,0.875,808831.7,808831.7,19427,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500407,2384680.00
08/23/2017 11:00,2,6.299,ACTIVE,218.93,360.69,59.949,1503500404,"201051344000469","219011344069620",29.10,23.00,0,314.40,407.57,185.7,177.3,0.862,812857.1,812857.1,19392,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500408,2384681.00
08/23/2017 11:00,2,6.184,ACTIVE,216.45,360.38,59.986,1503500404,"201051344000646","219011344069620",28.71,30.50,0,318.00,404.57,179.8,171.6,0.849,807069.0,807069.0,19381,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500409,2384682.00
08/23/2017 11:00,2,5.867,ACTIVE,213.51,368.80,59.959,1503500404,"274151322000052","219011344069620",28.80,38.80,0,328.22,384.73,170.9,163.0,0.663,1067715.3,1067715.3,19264,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500410,2384683.00
08/23/2017 11:00,2,6.195,ACTIVE,217.80,361.89,59.954,1503500404,"201051344000585","219011344069620",28.80,29.50,0,315.60,404.57,180.7,172.5,0.835,821340.8,821340.8,19377,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500411,2384684.00
08/23/2017 11:00,2,6.189,ACTIVE,216.22,358.88,59.970,1503500404,"201051344001230","219011344069620",28.78,30.80,0,318.30,401.26,180.4,172.2,0.853,811507.3,811507.3,19422,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500412,2384685.00
08/23/2017 11:00,2,6.150,ACTIVE,217.80,360.99,59.991,1503500404,"201051344000582","219011344069620",28.77,28.50,0,315.90,405.77,179.0,170.9,0.822,800423.7,800423.7,19365,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500412,2384686.00
08/23/2017 11:00,2,6.238,ACTIVE,216.45,360.08,59.949,1503500404,"201051344000955","219011344069620",28.84,30.80,0,317.10,400.96,182.2,174.0,0.866,820753.1,820753.1,19389,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500413,2384687.00
08/23/2017 11:00,2,3.859,ACTIVE,213.96,428.01,59.970,1503500404,"274151322000094","219011344069620",40.39,38.00,0,399.16,464.08,157.3,149.9,0.601,883386.5,883386.5,19682,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500414,2384688.00
08/23/2017 11:00,2,6.240,ACTIVE,218.93,364.29,59.970,1503500404,"201051344000579","219011344069620",28.96,28.50,0,318.91,405.77,183.0,174.7,0.831,831187.2,831187.2,19389,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500415,2384689.00
08/23/2017 11:00,2,6.234,ACTIVE,216.22,359.18,59.970,1503500404,"201051344000890","219011344069620",28.73,31.80,0,318.30,403.07,181.3,173.1,0.831,814859.0,814859.0,19390,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500416,2384690.00
08/23/2017 11:00,2,6.193,ACTIVE,217.13,360.38,59.975,1503500404,"201051344000438","219011344069620",28.96,30.50,0,317.10,404.87,181.6,173.3,0.844,817076.9,817076.9,19374,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500417,2384691.00
08/23/2017 11:00,2,6.141,ACTIVE,216.67,353.77,59.975,1503500404,"201051344000417","219011344069620",18.75,30.30,0,317.70,390.74,116.6,110.6,0.552,725495.8,725495.8,19414,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500418,2384692.00
08/23/2017 11:00,2,5.812,ACTIVE,213.51,363.69,59.965,1503500404,"274151322000083","219011344069620",28.53,39.00,0,327.32,384.13,167.8,160.1,0.685,1056894.1,1056894.1,19283,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500419,2384693.00
08/23/2017 11:00,2,6.242,ACTIVE,214.41,367.30,59.970,1503500404,"274151322000076","219011344069620",29.16,41.50,0,328.22,386.53,184.2,175.9,0.712,1128597.9,1128597.9,19269,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500420,2384694.00
08/23/2017 11:00,2,6.266,ACTIVE,217.58,362.19,59.965,1503500404,"201051344000868","219011344069620",29.18,24.00,0,316.50,406.67,185.2,176.8,0.844,811175.1,811175.1,19403,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500421,2384695.00
