ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 11:00,2,6.123,ACTIVE,213.29,367.60,59.959,1503500404,"274151322000095","219011344069620",29.22,41.30,0,327.32,386.83,181.1,172.8,0.658,1117696.3,1117696.3,19296,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500422,2384696.00
08/23/2017 11:00,2,6.307,ACTIVE,218.93,357.68,59.970,1503500404,"201051344000988","219011344069620",18.94,24.30,0,319.21,391.34,121.0,114.9,0.552,697661.5,697661.5,19366,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500422,2384697.00
08/23/2017 11:00,2,6.320,ACTIVE,217.35,359.78,59.970,1503500404,"201051344001025","219011344069620",28.49,31.30,0,316.80,405.17,182.2,174.0,0.831,818208.8,818208.8,19373,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500423,2384698.00
08/23/2017 11:00,2,6.178,ACTIVE,218.93,361.59,59.970,1503500404,"201051344000458","219011344069620",29.40,25.50,0,317.10,405.77,183.9,175.6,0.862,822205.3,822205.3,19371,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500424,2384699.00
08/23/2017 11:00,2,6.207,ACTIVE,219.61,364.89,59.970,1503500404,"201051344000853","219011344069620",29.58,24.00,0,319.21,406.07,185.9,177.5,0.871,823657.5,823657.5,19399,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500425,2384700.00
08/23/2017 11:00,2,6.219,ACTIVE,216.45,360.38,59.970,1503500404,"201051344000685","219011344069620",28.82,28.80,0,316.80,405.47,181.4,173.2,0.879,816876.2,816876.2,19416,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500426,2384701.00
08/23/2017 11:00,2,6.096,ACTIVE,217.58,360.99,59.991,1503500404,"201051344000917","219011344069620",29.20,29.00,0,319.81,405.47,180.3,172.1,0.844,813591.6,813591.6,19410,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500427,2384702.00
08/23/2017 11:00,2,6.119,ACTIVE,216.45,360.38,59.975,1503500404,"201051344001145","219011344069620",29.06,28.00,0,319.21,405.17,180.0,171.8,0.831,821610.9,821610.9,19395,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500428,2384703.00
08/23/2017 11:00,2,6.264,ACTIVE,218.03,363.69,59.959,1503500404,"201051344000651","219011344069620",28.71,28.50,0,318.30,405.47,182.0,173.8,0.831,810643.0,810643.0,19386,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500429,2384704.00
08/23/2017 11:00,2,5.820,ACTIVE,213.74,358.58,59.981,1503500404,"274151322000088","219011344069620",28.19,35.80,0,328.52,383.83,165.9,158.2,0.610,1014314.4,1014314.4,19275,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500430,2384705.00
08/23/2017 11:00,2,3.912,ACTIVE,214.64,429.22,59.959,1503500404,"274151322000068","219011344069620",39.94,37.30,0,397.96,461.68,159.1,151.6,0.610,884315.6,884315.6,19693,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500431,2384706.00
08/23/2017 11:00,2,6.248,ACTIVE,217.35,359.78,59.970,1503500404,"201051344001135","219011344069620",28.47,29.30,0,317.10,404.57,180.2,172.0,0.822,806216.2,806216.2,19347,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500432,2384707.00
08/23/2017 11:00,2,6.219,ACTIVE,217.13,359.48,59.991,1503500404,"201051344000594","219011344069620",29.14,33.30,0,318.61,405.17,183.4,175.1,0.831,825693.4,825693.4,19382,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500433,2384708.00
08/23/2017 11:00,2,6.352,ACTIVE,217.80,361.89,59.981,1503500404,"201051344001203","219011344069620",28.65,31.00,0,315.90,406.07,184.2,175.9,0.862,816271.3,816271.3,19414,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500434,2384709.00
08/23/2017 11:00,2,5.807,ACTIVE,213.74,369.40,59.975,1503500404,"274151322000054","219011344069620",27.53,36.50,0,328.22,383.53,162.0,154.4,0.619,1030049.1,1030049.1,19250,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500434,2384710.00
08/23/2017 11:00,2,6.240,ACTIVE,217.80,360.38,59.975,1503500404,"201051344000867","219011344069620",29.14,27.00,0,318.30,405.77,184.2,175.8,0.835,809885.5,809885.5,19412,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500435,2384711.00
08/23/2017 11:00,2,6.229,ACTIVE,217.80,360.99,59.986,1503500404,"201051344001093","219011344069620",29.06,29.30,0,318.30,406.07,183.2,174.9,0.831,813598.9,813598.9,19417,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500436,2384712.00
08/23/2017 11:00,2,6.242,ACTIVE,218.48,362.79,59.970,1503500404,"201051344000900","219011344069620",29.78,23.50,0,317.70,407.27,188.2,179.7,0.831,831911.1,831911.1,19418,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500437,2384713.00
08/23/2017 11:00,2,6.168,ACTIVE,218.26,360.69,59.986,1503500404,"201051344000648","219011344069620",29.26,25.00,0,315.30,406.37,182.8,174.5,0.840,818183.9,818183.9,19386,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500438,2384714.00
08/23/2017 11:00,2,6.217,ACTIVE,218.71,363.69,59.975,1503500404,"201051344000569","219011344069620",29.52,25.50,0,317.10,406.97,185.9,177.5,0.857,833494.7,833494.7,19358,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500439,2384715.00
08/23/2017 11:00,2,6.236,ACTIVE,218.71,361.59,59.959,1503500404,"201051344000983","219011344069620",29.28,24.50,0,315.30,406.37,184.9,176.6,0.871,824402.6,824402.6,19390,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500440,2384716.00
08/23/2017 11:00,2,6.164,ACTIVE,218.93,362.49,60.007,1503500404,"201051344001158","219011344069620",29.16,26.80,0,317.10,405.47,182.1,173.8,0.840,808194.5,808194.5,19395,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500441,2384717.00
08/23/2017 11:00,2,6.244,ACTIVE,218.71,363.09,59.981,1503500404,"201051344000576","219011344069620",29.32,24.30,0,317.70,406.37,185.3,177.0,0.866,822747.6,822747.6,19409,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500442,2384718.00
08/23/2017 11:00,2,5.816,ACTIVE,213.51,343.85,59.954,1503500404,"274151322000087","219011344069620",28.03,49.00,0,329.73,381.73,164.9,157.3,0.605,1005490.0,1005490.0,19510,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503500443,2384719.00
08/23/2017 11:15,2,6.799,ACTIVE,219.84,364.29,59.981,1503501303,"201051344000645","219011344069620",29.04,25.00,0,334.84,407.27,199.8,191.0,0.897,821690.2,821690.2,19376,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501304,2384720.00
08/23/2017 11:15,2,6.295,ACTIVE,214.41,362.19,59.949,1503501303,"274151322000085","219011344069620",26.76,40.00,0,329.43,382.33,170.6,162.7,0.663,1024621.2,1024621.2,19268,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501305,2384721.00
08/23/2017 11:15,2,6.717,ACTIVE,219.16,364.29,59.975,1503501303,"201051344000633","219011344069620",28.98,29.30,0,334.84,406.97,197.1,188.3,0.924,808875.6,808875.6,19428,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501306,2384722.00
08/23/2017 11:15,2,6.770,ACTIVE,220.06,365.80,59.996,1503501303,"201051344000469","219011344069620",29.40,24.00,0,334.54,408.78,201.6,192.7,0.937,812901.8,812901.8,19393,0,0,0,L,1122011218,0,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501307,2384723.00
08/23/2017 11:15,2,6.654,ACTIVE,217.58,362.79,59.981,1503501303,"201051344000646","219011344069620",28.78,32.20,0,333.63,407.57,193.9,185.3,0.902,807112.0,807112.0,19382,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501308,2384724.00
08/23/2017 11:15,2,6.395,ACTIVE,214.64,359.18,59.970,1503501303,"274151322000052","219011344069620",28.27,39.80,0,330.33,385.63,183.0,174.7,0.720,1067756.1,1067756.1,19265,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501309,2384725.00
08/23/2017 11:15,2,6.689,ACTIVE,218.93,364.89,59.970,1503501303,"201051344000585","219011344069620",28.92,31.30,0,334.84,405.77,195.9,187.1,0.910,821384.2,821384.2,19378,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501310,2384726.00
08/23/2017 11:15,2,6.631,ACTIVE,217.13,361.89,59.975,1503501303,"201051344001230","219011344069620",29.04,31.80,0,331.83,407.27,195.1,186.4,0.906,811550.5,811550.5,19423,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501311,2384727.00
08/23/2017 11:15,2,6.650,ACTIVE,218.48,363.39,59.938,1503501303,"201051344000582","219011344069620",28.73,29.80,0,334.24,407.87,193.3,184.7,0.888,800466.6,800466.6,19366,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501312,2384728.00
08/23/2017 11:15,2,6.803,ACTIVE,217.58,362.19,59.991,1503501303,"201051344000955","219011344069620",28.39,31.50,0,333.03,407.57,195.8,187.0,0.924,820796.6,820796.6,19390,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501313,2384729.00
08/23/2017 11:15,2,4.135,ACTIVE,214.19,439.74,59.975,1503501303,"274151322000094","219011344069620",40.28,39.30,0,399.46,462.28,168.7,160.9,0.654,883424.3,883424.3,19683,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501314,2384730.00
08/23/2017 11:15,2,6.686,ACTIVE,220.29,366.10,59.981,1503501303,"201051344000579","219011344069620",29.16,30.50,0,334.54,407.27,197.3,188.5,0.910,831231.1,831231.1,19390,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501314,2384731.00
08/23/2017 11:15,2,6.717,ACTIVE,217.35,363.39,59.981,1503501303,"201051344000890","219011344069620",28.82,33.30,0,334.24,407.27,196.1,187.4,0.888,814902.4,814902.4,19391,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501316,2384732.00
08/23/2017 11:15,2,6.725,ACTIVE,218.26,363.69,59.959,1503501303,"201051344000438","219011344069620",28.75,31.30,0,334.54,407.57,195.6,186.9,0.928,817120.4,817120.4,19375,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501317,2384733.00
08/23/2017 11:15,2,6.664,ACTIVE,217.80,356.78,59.970,1503501303,"201051344000417","219011344069620",18.65,32.00,0,318.00,390.44,126.0,119.7,0.588,725523.6,725523.6,19415,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501318,2384734.00
08/23/2017 11:15,2,6.305,ACTIVE,213.96,366.70,59.975,1503501303,"274151322000083","219011344069620",28.33,40.60,0,330.93,385.63,180.7,172.5,0.734,1056934.3,1056934.3,19284,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501319,2384735.00
08/23/2017 11:15,2,6.734,ACTIVE,215.32,351.07,59.959,1503501303,"274151322000076","219011344069620",29.04,44.00,0,330.03,388.34,198.1,189.3,0.769,1128642.0,1128642.0,19270,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501320,2384736.00
08/23/2017 11:15,2,6.820,ACTIVE,218.93,364.59,59.981,1503501303,"201051344000868","219011344069620",29.14,24.30,0,334.84,409.08,201.2,192.3,0.919,811219.8,811219.8,19404,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501321,2384737.00
08/23/2017 11:15,2,6.648,ACTIVE,214.19,374.81,59.981,1503501303,"274151322000095","219011344069620",29.02,44.00,0,329.13,388.04,195.4,186.7,0.760,1117739.7,1117739.7,19297,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501322,2384738.00
08/23/2017 11:15,2,6.859,ACTIVE,220.29,360.69,59.981,1503501303,"201051344000988","219011344069620",18.92,24.80,0,317.40,391.04,131.5,125.0,0.592,697690.5,697690.5,19367,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501322,2384739.00
08/23/2017 11:15,2,6.693,ACTIVE,218.71,364.89,59.991,1503501303,"201051344001025","219011344069620",29.24,32.40,0,333.93,408.18,198.2,189.4,0.897,818252.6,818252.6,19374,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501323,2384740.00
08/23/2017 11:15,2,6.814,ACTIVE,220.06,366.10,59.986,1503501303,"201051344000458","219011344069620",28.96,27.30,0,335.14,408.48,199.8,190.9,0.937,822249.6,822249.6,19372,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501324,2384741.00
08/23/2017 11:15,2,6.789,ACTIVE,220.74,367.60,60.012,1503501303,"201051344000853","219011344069620",29.66,24.80,0,336.64,412.38,203.8,194.8,0.946,823702.4,823702.4,19400,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501325,2384742.00
08/23/2017 11:15,2,6.787,ACTIVE,217.58,365.19,59.991,1503501303,"201051344000685","219011344069620",28.75,30.30,0,333.93,407.27,197.5,188.7,0.946,816919.7,816919.7,19417,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501326,2384743.00
08/23/2017 11:15,2,6.676,ACTIVE,218.71,363.09,59.986,1503501303,"201051344000917","219011344069620",29.14,29.80,0,333.63,406.97,196.8,188.1,0.928,813634.8,813634.8,19411,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501327,2384744.00
08/23/2017 11:15,2,6.682,ACTIVE,217.35,361.89,59.986,1503501303,"201051344001145","219011344069620",29.10,28.50,0,334.54,406.97,196.9,188.1,0.906,821654.1,821654.1,19396,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501328,2384745.00
08/23/2017 11:15,2,6.873,ACTIVE,218.93,364.59,59.996,1503501303,"201051344000651","219011344069620",28.73,29.80,0,334.84,406.37,200.0,191.1,0.910,810686.6,810686.6,19387,0,0,0,L,1122011218,0,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501329,2384746.00
08/23/2017 11:15,2,6.387,ACTIVE,214.64,356.48,59.970,1503501303,"274151322000088","219011344069620",28.01,37.00,0,329.43,385.03,181.2,173.0,0.689,1014354.1,1014354.1,19276,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501330,2384747.00
08/23/2017 11:15,2,4.451,ACTIVE,215.77,415.39,59.986,1503501303,"274151322000068","219011344069620",38.41,39.30,0,338.14,462.28,172.9,165.0,0.663,884353.4,884353.4,19694,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501331,2384748.00
08/23/2017 11:15,2,6.623,ACTIVE,218.48,362.49,59.991,1503501303,"201051344001135","219011344069620",29.16,30.30,0,334.54,407.27,195.6,186.9,0.893,806259.5,806259.5,19348,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501331,2384749.00
08/23/2017 11:15,2,6.688,ACTIVE,218.26,362.79,59.996,1503501303,"201051344000594","219011344069620",28.94,34.50,0,332.73,408.78,195.9,187.2,0.888,825737.5,825737.5,19383,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501332,2384750.00
08/23/2017 11:15,2,6.520,ACTIVE,218.48,362.79,59.986,1503501303,"201051344001203","219011344069620",29.14,32.00,0,335.14,408.18,192.4,183.7,0.915,816315.5,816315.5,19415,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501333,2384751.00
08/23/2017 11:15,2,6.053,ACTIVE,214.87,362.79,59.991,1503501303,"274151322000054","219011344069620",27.25,37.30,0,328.82,384.43,166.8,159.1,0.632,1030087.7,1030087.7,19251,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501334,2384752.00
08/23/2017 11:15,2,6.523,ACTIVE,218.93,361.89,59.991,1503501303,"201051344000867","219011344069620",29.38,28.30,0,334.84,407.87,194.1,185.5,0.862,809929.8,809929.8,19413,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501335,2384753.00
08/23/2017 11:15,2,6.338,ACTIVE,218.48,365.80,59.986,1503501303,"201051344001093","219011344069620",29.22,30.50,0,334.24,407.57,187.4,179.0,0.853,813642.8,813642.8,19418,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501336,2384754.00
08/23/2017 11:15,2,5.510,ACTIVE,218.71,360.38,60.012,1503501303,"201051344000900","219011344069620",29.74,24.00,0,334.24,409.38,165.9,158.2,0.747,831956.5,831956.5,19419,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501337,2384755.00
08/23/2017 11:15,2,5.484,ACTIVE,218.71,361.59,59.996,1503501303,"201051344000648","219011344069620",29.08,25.50,0,335.44,408.18,161.7,154.1,0.742,818227.9,818227.9,19387,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501338,2384756.00
08/23/2017 11:15,2,6.127,ACTIVE,219.61,365.19,59.991,1503501303,"201051344000569","219011344069620",30.10,26.00,0,335.14,409.38,187.3,178.8,0.875,833539.5,833539.5,19359,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501339,2384757.00
08/23/2017 11:15,2,6.832,ACTIVE,220.52,365.49,59.996,1503501303,"201051344000983","219011344069620",29.80,25.80,0,334.54,408.78,205.9,196.8,0.959,824447.2,824447.2,19391,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501340,2384758.00
08/23/2017 11:15,2,6.918,ACTIVE,220.29,367.30,59.986,1503501303,"201051344001158","219011344069620",28.77,28.00,0,335.14,408.48,201.6,192.6,0.928,808238.4,808238.4,19396,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501341,2384759.00
08/23/2017 11:15,2,6.775,ACTIVE,220.29,365.80,59.996,1503501303,"201051344000576","219011344069620",29.52,24.80,0,335.74,409.68,202.4,193.4,0.928,822792.3,822792.3,19410,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501342,2384760.00
08/23/2017 11:15,2,6.055,ACTIVE,214.64,369.10,59.981,1503501303,"274151322000087","219011344069620",28.43,51.30,0,330.03,383.83,174.2,166.2,0.650,1005529.5,1005529.5,19511,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503501342,2384761.00
08/23/2017 11:30,2,7.041,ACTIVE,220.29,366.10,59.975,1503502203,"201051344000645","219011344069620",29.10,26.30,0,336.34,410.88,207.5,198.3,0.941,821737.7,821737.7,19377,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502204,2384762.00
08/23/2017 11:30,2,6.508,ACTIVE,214.87,351.07,59.970,1503502203,"274151322000085","219011344069620",26.70,41.80,0,330.03,384.73,175.9,167.9,0.663,1024661.7,1024661.7,19269,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502205,2384763.00
08/23/2017 11:30,2,7.020,ACTIVE,219.39,365.19,59.986,1503502203,"201051344000633","219011344069620",28.82,29.50,0,334.84,409.98,204.8,195.7,0.963,808922.5,808922.5,19429,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502206,2384764.00
08/23/2017 11:30,2,7.004,ACTIVE,220.74,367.90,59.975,1503502203,"201051344000469","219011344069620",29.44,24.00,0,335.14,414.79,208.8,199.6,0.963,812949.6,812949.6,19394,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502207,2384765.00
08/23/2017 11:30,2,6.891,ACTIVE,217.58,363.99,59.970,1503502203,"201051344000646","219011344069620",28.80,32.60,0,334.54,410.88,200.9,192.0,0.955,807158.2,807158.2,19383,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502208,2384766.00
08/23/2017 11:30,2,6.654,ACTIVE,214.87,359.18,59.970,1503502203,"274151322000052","219011344069620",28.07,42.30,0,328.52,388.04,188.9,180.4,0.734,1067799.5,1067799.5,19266,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502209,2384767.00
08/23/2017 11:30,2,6.965,ACTIVE,218.93,364.89,59.933,1503502203,"201051344000585","219011344069620",28.82,30.80,0,334.84,409.08,203.4,194.4,0.932,821430.9,821430.9,19379,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502210,2384768.00
08/23/2017 11:30,2,6.867,ACTIVE,217.35,361.89,59.938,1503502203,"201051344001230","219011344069620",29.10,32.20,0,333.63,410.58,202.2,193.3,0.932,811597.0,811597.0,19424,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502211,2384769.00
08/23/2017 11:30,2,6.932,ACTIVE,218.93,363.99,60.007,1503502203,"201051344000582","219011344069620",28.63,29.80,0,334.84,411.18,201.1,192.2,0.897,800512.7,800512.7,19367,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502212,2384770.00
08/23/2017 11:30,2,6.959,ACTIVE,217.58,362.79,59.965,1503502203,"201051344000955","219011344069620",28.73,32.60,0,334.84,411.48,202.4,193.4,0.950,820843.2,820843.2,19391,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502213,2384771.00
08/23/2017 11:30,2,4.416,ACTIVE,214.87,426.21,59.949,1503502203,"274151322000094","219011344069620",39.32,40.00,0,397.05,464.38,175.4,167.4,0.685,883464.5,883464.5,19684,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502213,2384772.00
08/23/2017 11:30,2,6.943,ACTIVE,220.52,366.10,59.981,1503502203,"201051344000579","219011344069620",29.10,30.30,0,335.74,414.19,204.6,195.6,0.941,831278.1,831278.1,19391,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502214,2384773.00
08/23/2017 11:30,2,7.023,ACTIVE,217.58,363.39,59.959,1503502203,"201051344000890","219011344069620",28.55,33.50,0,335.44,410.88,202.9,194.0,0.924,814949.1,814949.1,19392,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502215,2384774.00
08/23/2017 11:30,2,6.961,ACTIVE,218.48,365.19,59.959,1503502203,"201051344000438","219011344069620",28.67,32.00,0,335.44,413.89,202.0,193.0,0.946,817166.9,817166.9,19376,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502216,2384775.00
08/23/2017 11:30,2,6.936,ACTIVE,217.80,356.78,59.970,1503502203,"201051344000417","219011344069620",18.55,32.20,0,319.21,388.94,130.2,123.8,0.605,725553.3,725553.3,19416,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502217,2384776.00
08/23/2017 11:30,2,6.527,ACTIVE,214.41,354.97,59.959,1503502203,"274151322000083","219011344069620",28.27,43.40,0,329.43,387.44,186.6,178.2,0.751,1056977.0,1056977.0,19285,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502218,2384777.00
08/23/2017 11:30,2,6.965,ACTIVE,215.54,357.08,59.944,1503502203,"274151322000076","219011344069620",28.96,45.80,0,330.03,391.04,204.1,195.1,0.787,1128688.8,1128688.8,19271,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502219,2384778.00
08/23/2017 11:30,2,7.043,ACTIVE,219.16,364.89,59.965,1503502203,"201051344000868","219011344069620",29.26,25.30,0,334.84,411.48,208.6,199.4,0.937,811267.5,811267.5,19405,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502220,2384779.00
08/23/2017 11:30,2,6.943,ACTIVE,214.41,373.91,59.970,1503502203,"274151322000095","219011344069620",28.71,46.00,0,329.73,391.04,201.8,192.9,0.756,1117785.9,1117785.9,19298,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502221,2384780.00
08/23/2017 11:30,2,7.064,ACTIVE,220.52,360.69,59.965,1503502203,"201051344000988","219011344069620",19.02,25.00,0,320.11,392.25,136.2,129.6,0.619,697721.4,697721.4,19368,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502222,2384781.00
08/23/2017 11:30,2,7.012,ACTIVE,218.71,364.89,59.975,1503502203,"201051344001025","219011344069620",29.02,32.40,0,335.14,417.19,206.1,197.0,0.915,818299.7,818299.7,19375,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502222,2384782.00
08/23/2017 11:30,2,7.000,ACTIVE,220.52,366.70,59.970,1503502203,"201051344000458","219011344069620",29.24,27.30,0,336.04,414.19,207.3,198.2,0.963,822296.9,822296.9,19373,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502223,2384783.00
08/23/2017 11:30,2,6.982,ACTIVE,220.97,368.80,59.975,1503502203,"201051344000853","219011344069620",29.72,25.00,0,338.44,416.29,210.1,200.9,0.981,823750.3,823750.3,19401,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502224,2384784.00
08/23/2017 11:30,2,6.986,ACTIVE,217.58,363.69,59.949,1503502203,"201051344000685","219011344069620",28.77,30.30,0,334.84,410.28,203.5,194.5,0.959,816966.2,816966.2,19418,0,0,0,L,1122011218,0,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502225,2384785.00
08/23/2017 11:30,2,6.875,ACTIVE,218.71,366.70,59.933,1503502203,"201051344000917","219011344069620",29.12,30.00,0,333.63,409.68,202.8,193.8,0.946,813681.2,813681.2,19412,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502226,2384786.00
08/23/2017 11:30,2,6.939,ACTIVE,217.80,362.79,59.975,1503502203,"201051344001145","219011344069620",28.75,28.80,0,334.84,411.18,202.1,193.1,0.919,821700.2,821700.2,19397,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502227,2384787.00
08/23/2017 11:30,2,7.008,ACTIVE,219.16,365.49,59.933,1503502203,"201051344000651","219011344069620",28.86,30.50,0,335.14,409.68,204.8,195.7,0.928,810733.5,810733.5,19388,0,0,0,L,1122011218,0,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502228,2384788.00
08/23/2017 11:30,2,6.514,ACTIVE,214.64,371.21,59.970,1503502203,"274151322000088","219011344069620",27.99,38.40,0,328.82,386.53,184.5,176.2,0.698,1014396.3,1014396.3,19277,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502229,2384789.00
08/23/2017 11:30,2,4.412,ACTIVE,215.77,424.71,59.975,1503502203,"274151322000068","219011344069620",39.50,40.40,0,396.75,465.89,176.1,168.1,0.672,884393.6,884393.6,19695,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502230,2384790.00
08/23/2017 11:30,2,6.891,ACTIVE,218.71,364.29,59.965,1503502203,"201051344001135","219011344069620",29.02,31.00,0,335.14,409.98,202.4,193.5,0.902,806305.8,806305.8,19349,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502231,2384791.00
08/23/2017 11:30,2,7.061,ACTIVE,218.26,363.09,59.965,1503502203,"201051344000594","219011344069620",28.78,35.80,0,333.63,411.78,205.7,196.6,0.906,825784.4,825784.4,19384,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502231,2384792.00
08/23/2017 11:30,2,7.135,ACTIVE,218.93,364.89,59.970,1503502203,"201051344001203","219011344069620",28.71,32.00,0,336.04,415.39,207.4,198.3,0.968,816363.0,816363.0,19416,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502232,2384793.00
08/23/2017 11:30,2,6.562,ACTIVE,214.64,365.49,59.965,1503502203,"274151322000054","219011344069620",26.94,38.40,0,329.73,386.23,178.9,170.8,0.681,1030128.7,1030128.7,19252,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502233,2384794.00
08/23/2017 11:30,2,7.088,ACTIVE,219.16,363.69,59.975,1503502203,"201051344000867","219011344069620",28.84,28.80,0,334.84,410.28,207.0,197.9,0.928,809977.0,809977.0,19414,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502234,2384795.00
08/23/2017 11:30,2,6.947,ACTIVE,218.71,366.40,59.965,1503502203,"201051344001093","219011344069620",29.24,30.30,0,335.14,416.89,205.8,196.7,0.928,813689.8,813689.8,19419,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502235,2384796.00
08/23/2017 11:30,2,7.080,ACTIVE,219.84,367.00,59.965,1503502203,"201051344000900","219011344069620",29.56,24.50,0,335.14,412.68,211.8,202.6,0.955,832004.8,832004.8,19420,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502236,2384797.00
08/23/2017 11:30,2,6.918,ACTIVE,219.84,365.80,59.965,1503502203,"201051344000648","219011344069620",29.30,25.50,0,336.04,411.48,205.3,196.3,0.928,818274.8,818274.8,19388,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502238,2384798.00
08/23/2017 11:30,2,7.035,ACTIVE,220.29,367.90,59.970,1503502203,"201051344000569","219011344069620",29.32,26.50,0,335.44,415.09,208.8,199.6,0.959,833587.3,833587.3,19360,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502239,2384799.00
08/23/2017 11:30,2,6.959,ACTIVE,220.29,367.60,59.970,1503502203,"201051344000983","219011344069620",29.54,26.00,0,335.14,411.78,208.2,199.0,0.981,824494.8,824494.8,19392,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502239,2384800.00
08/23/2017 11:30,2,6.936,ACTIVE,220.52,366.70,59.954,1503502203,"201051344001158","219011344069620",29.12,27.30,0,334.84,414.19,204.7,195.6,0.946,808285.2,808285.2,19397,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502240,2384801.00
08/23/2017 11:30,2,7.020,ACTIVE,220.29,367.00,59.970,1503502203,"201051344000576","219011344069620",29.38,24.30,0,335.44,416.29,208.9,199.8,0.950,822840.0,822840.0,19411,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502241,2384802.00
08/23/2017 11:30,2,6.441,ACTIVE,214.64,351.97,59.959,1503502203,"274151322000087","219011344069620",28.23,53.00,0,329.73,385.63,184.0,175.7,0.685,1005571.7,1005571.7,19512,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503502242,2384803.00
08/23/2017 11:45,2,7.648,ACTIVE,220.97,370.90,59.991,1503503103,"201051344000645","219011344069620",28.92,26.50,0,337.24,424.71,224.1,214.3,1.003,821786.5,821786.5,19378,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503104,2384804.00
08/23/2017 11:45,2,7.096,ACTIVE,215.09,367.30,59.970,1503503103,"274151322000085","219011344069620",26.06,43.40,0,331.53,389.54,187.1,178.7,0.707,1024702.2,1024702.2,19270,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503105,2384805.00
08/23/2017 11:45,2,7.586,ACTIVE,219.84,368.80,59.981,1503503103,"201051344000633","219011344069620",28.77,29.80,0,335.44,419.60,221.0,211.4,1.039,808970.5,808970.5,19430,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503106,2384806.00
08/23/2017 11:45,2,7.568,ACTIVE,221.19,369.70,59.975,1503503103,"201051344000469","219011344069620",29.44,24.80,0,336.04,425.61,225.6,215.9,1.047,812998.6,812998.6,19395,0,0,0,L,1122011218,0,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503107,2384807.00
08/23/2017 11:45,2,7.547,ACTIVE,218.26,367.30,59.975,1503503103,"201051344000646","219011344069620",28.39,32.80,0,333.93,416.89,216.8,207.4,1.008,807205.1,807205.1,19384,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503108,2384808.00
08/23/2017 11:45,2,7.135,ACTIVE,214.87,359.78,59.986,1503503103,"274151322000052","219011344069620",28.15,43.40,0,329.43,393.75,203.5,194.5,0.809,1067843.4,1067843.4,19267,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503109,2384809.00
08/23/2017 11:45,2,7.553,ACTIVE,219.61,368.20,59.970,1503503103,"201051344000585","219011344069620",28.77,31.80,0,335.44,417.19,220.1,210.5,1.016,821478.4,821478.4,19380,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503110,2384810.00
08/23/2017 11:45,2,7.414,ACTIVE,217.80,367.60,59.981,1503503103,"201051344001230","219011344069620",29.08,32.80,0,333.63,419.00,218.3,208.8,1.030,811644.1,811644.1,19425,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503111,2384811.00
08/23/2017 11:45,2,7.482,ACTIVE,219.61,367.90,59.981,1503503103,"201051344000582","219011344069620",28.63,31.30,0,335.14,418.09,216.9,207.5,0.981,800559.6,800559.6,19368,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503112,2384812.00
08/23/2017 11:45,2,7.543,ACTIVE,218.48,367.30,59.975,1503503103,"201051344000955","219011344069620",28.55,33.50,0,333.63,416.89,218.1,208.6,1.025,820890.3,820890.3,19392,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503113,2384813.00
08/23/2017 11:45,2,4.824,ACTIVE,214.87,428.31,59.970,1503503103,"274151322000094","219011344069620",39.04,41.00,0,395.85,462.88,190.7,182.1,0.738,883505.4,883505.4,19685,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503114,2384814.00
08/23/2017 11:45,2,7.482,ACTIVE,221.19,367.60,59.986,1503503103,"201051344000579","219011344069620",29.08,31.50,0,338.44,423.81,220.4,210.8,1.025,831326.1,831326.1,19392,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503115,2384815.00
08/23/2017 11:45,2,7.496,ACTIVE,218.26,363.39,59.954,1503503103,"201051344000890","219011344069620",28.78,34.50,0,334.84,417.19,218.6,209.1,0.994,814996.4,814996.4,19393,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503116,2384816.00
08/23/2017 11:45,2,7.545,ACTIVE,218.71,368.20,59.970,1503503103,"201051344000438","219011344069620",28.55,32.80,0,335.14,416.89,218.0,208.5,1.008,817214.0,817214.0,19377,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503116,2384817.00
08/23/2017 11:45,2,7.555,ACTIVE,218.48,359.18,59.970,1503503103,"201051344000417","219011344069620",18.31,32.80,0,318.30,392.55,140.2,133.4,0.654,725583.4,725583.4,19417,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503117,2384818.00
08/23/2017 11:45,2,7.074,ACTIVE,214.41,365.19,59.959,1503503103,"274151322000083","219011344069620",28.03,44.30,0,329.73,393.45,200.8,191.9,0.800,1057020.4,1057020.4,19286,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503118,2384819.00
08/23/2017 11:45,2,7.553,ACTIVE,216.00,354.67,59.959,1503503103,"274151322000076","219011344069620",28.73,45.80,0,331.53,401.26,219.6,210.1,0.853,1128736.3,1128736.3,19272,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503119,2384820.00
08/23/2017 11:45,2,7.662,ACTIVE,219.61,368.50,59.981,1503503103,"201051344000868","219011344069620",28.86,25.00,0,334.84,419.90,224.0,214.3,1.008,811316.4,811316.4,19406,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503120,2384821.00
08/23/2017 11:45,2,7.479,ACTIVE,214.87,366.10,59.970,1503503103,"274151322000095","219011344069620",28.65,48.50,0,329.13,396.45,216.9,207.4,0.809,1117832.8,1117832.8,19299,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503121,2384822.00
08/23/2017 11:45,2,7.699,ACTIVE,221.19,363.39,59.959,1503503103,"201051344000988","219011344069620",18.71,25.00,0,318.61,401.26,145.8,138.8,0.663,697753.1,697753.1,19369,0,0,0,L,1122011218,0,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503122,2384823.00
08/23/2017 11:45,2,7.680,ACTIVE,219.39,367.90,59.975,1503503103,"201051344001025","219011344069620",28.47,34.00,0,335.14,417.79,221.3,211.7,0.990,818347.7,818347.7,19376,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503123,2384824.00
08/23/2017 11:45,2,7.578,ACTIVE,220.97,368.80,59.965,1503503103,"201051344000458","219011344069620",29.04,28.30,0,337.24,425.61,222.7,213.0,1.039,822345.5,822345.5,19374,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503124,2384825.00
08/23/2017 11:45,2,7.582,ACTIVE,221.42,374.51,59.975,1503503103,"201051344000853","219011344069620",29.44,26.30,0,339.34,423.50,226.0,216.2,1.052,823799.6,823799.6,19402,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503125,2384826.00
08/23/2017 11:45,2,7.539,ACTIVE,218.03,366.10,59.949,1503503103,"201051344000685","219011344069620",28.67,31.00,0,334.24,416.29,218.6,209.1,1.043,817013.6,817013.6,19419,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503126,2384827.00
08/23/2017 11:45,2,7.406,ACTIVE,219.39,366.40,59.954,1503503103,"201051344000917","219011344069620",29.04,31.30,0,334.84,416.59,217.9,208.4,1.021,813728.4,813728.4,19413,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503127,2384828.00
08/23/2017 11:45,2,7.387,ACTIVE,218.26,363.09,59.959,1503503103,"201051344001145","219011344069620",29.02,29.80,0,335.74,415.69,217.1,207.7,0.963,821747.3,821747.3,19398,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503128,2384829.00
08/23/2017 11:45,2,7.543,ACTIVE,219.84,367.60,59.965,1503503103,"201051344000651","219011344069620",28.78,30.80,0,336.04,420.80,219.8,210.3,0.981,810781.1,810781.1,19389,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503128,2384830.00
08/23/2017 11:45,2,7.082,ACTIVE,214.87,375.41,59.959,1503503103,"274151322000088","219011344069620",27.51,39.50,0,330.03,394.35,197.2,188.4,0.747,1014439.0,1014439.0,19278,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503129,2384831.00
08/23/2017 11:45,2,4.826,ACTIVE,215.77,418.09,59.965,1503503103,"274151322000068","219011344069620",38.72,42.00,0,394.65,462.88,188.8,180.3,0.720,884434.4,884434.4,19696,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503130,2384832.00
08/23/2017 11:45,2,7.504,ACTIVE,219.16,366.40,59.933,1503503103,"201051344001135","219011344069620",28.61,32.20,0,335.14,415.99,217.3,207.8,0.977,806353.0,806353.0,19350,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503131,2384833.00
08/23/2017 11:45,2,7.549,ACTIVE,218.93,364.89,59.965,1503503103,"201051344000594","219011344069620",28.86,37.00,0,332.13,418.39,220.8,211.2,1.008,825832.6,825832.6,19385,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503132,2384834.00
08/23/2017 11:45,2,7.639,ACTIVE,219.61,367.30,59.954,1503503103,"201051344001203","219011344069620",28.73,33.80,0,336.34,421.40,222.3,212.6,1.025,816411.4,816411.4,19417,0,0,0,L,1122011218,0,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503133,2384835.00
08/23/2017 11:45,2,7.146,ACTIVE,215.32,369.70,59.959,1503503103,"274151322000054","219011344069620",26.40,40.40,0,330.03,393.75,190.9,182.3,0.720,1030170.2,1030170.2,19253,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503134,2384836.00
08/23/2017 11:45,2,7.607,ACTIVE,220.06,367.30,59.965,1503503103,"201051344000867","219011344069620",28.86,29.00,0,335.14,419.00,222.3,212.7,0.999,810025.6,810025.6,19415,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503135,2384837.00
