ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 11:45,2,7.500,ACTIVE,219.39,367.90,59.975,1503503103,"201051344001093","219011344069620",28.98,31.00,0,335.44,419.00,220.0,210.4,0.990,813737.7,813737.7,19420,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503136,2384838.00
08/23/2017 11:45,2,7.652,ACTIVE,220.52,368.20,59.965,1503503103,"201051344000900","219011344069620",29.32,25.00,0,335.14,425.31,227.2,217.4,1.012,832054.6,832054.6,19421,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503137,2384839.00
08/23/2017 11:45,2,7.549,ACTIVE,220.52,367.60,59.970,1503503103,"201051344000648","219011344069620",28.82,26.00,0,336.04,423.20,220.2,210.6,1.003,818323.0,818323.0,19389,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503138,2384840.00
08/23/2017 11:45,2,7.438,ACTIVE,220.74,368.80,59.975,1503503103,"201051344000569","219011344069620",29.78,27.30,0,335.74,424.71,224.3,214.6,1.030,833636.5,833636.5,19361,0,0,0,L,1122011218,0,124.72,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503139,2384841.00
08/23/2017 11:45,2,7.506,ACTIVE,220.97,367.60,59.965,1503503103,"201051344000983","219011344069620",29.42,26.00,0,335.74,424.41,223.5,213.8,1.039,824543.8,824543.8,19393,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503140,2384842.00
08/23/2017 11:45,2,7.537,ACTIVE,220.97,369.70,59.991,1503503103,"201051344001158","219011344069620",28.75,28.30,0,336.64,423.81,219.4,209.8,1.003,808333.2,808333.2,19398,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503140,2384843.00
08/23/2017 11:45,2,7.557,ACTIVE,220.97,368.20,59.965,1503503103,"201051344000576","219011344069620",29.24,25.30,0,336.94,424.71,223.7,213.9,1.016,822889.1,822889.1,19412,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503141,2384844.00
08/23/2017 11:45,2,7.029,ACTIVE,215.09,356.78,59.959,1503503103,"274151322000087","219011344069620",27.65,53.80,0,330.63,391.04,196.8,188.0,0.734,1005614.5,1005614.5,19513,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503503142,2384845.00
08/23/2017 12:00,2,7.562,ACTIVE,220.97,368.80,59.986,1503504003,"201051344000645","219011344069620",28.96,26.80,0,338.74,419.30,221.7,212.0,0.994,821839.0,821839.0,19379,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504004,2384846.00
08/23/2017 12:00,2,6.912,ACTIVE,215.54,355.88,59.986,1503504003,"274151322000085","219011344069620",26.26,44.30,0,332.43,387.14,183.6,175.3,0.694,1024745.9,1024745.9,19271,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504005,2384847.00
08/23/2017 12:00,2,7.498,ACTIVE,220.29,369.40,59.991,1503504003,"201051344000633","219011344069620",28.78,30.50,0,335.44,413.89,218.5,209.0,1.025,809022.3,809022.3,19431,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504006,2384848.00
08/23/2017 12:00,2,7.451,ACTIVE,221.64,370.90,59.996,1503504003,"201051344000469","219011344069620",29.62,25.30,0,339.65,421.40,223.4,213.7,1.030,813051.5,813051.5,19396,0,0,0,L,1122011218,0,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504007,2384849.00
08/23/2017 12:00,2,7.473,ACTIVE,218.26,364.29,59.986,1503504003,"201051344000646","219011344069620",28.27,34.30,0,335.14,418.09,213.9,204.5,0.990,807255.8,807255.8,19385,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504008,2384850.00
08/23/2017 12:00,2,7.059,ACTIVE,215.32,369.40,60.002,1503504003,"274151322000052","219011344069620",27.93,44.80,0,330.93,394.65,199.8,190.9,0.782,1067891.0,1067891.0,19268,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504009,2384851.00
08/23/2017 12:00,2,7.486,ACTIVE,219.84,367.30,59.991,1503504003,"201051344000585","219011344069620",28.71,32.40,0,335.14,412.98,217.6,208.1,1.003,821529.8,821529.8,19381,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504010,2384852.00
08/23/2017 12:00,2,7.393,ACTIVE,218.03,362.79,60.002,1503504003,"201051344001230","219011344069620",28.80,34.00,0,334.84,415.09,215.6,206.2,1.025,811695.1,811695.1,19426,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504011,2384853.00
08/23/2017 12:00,2,7.373,ACTIVE,219.84,368.20,60.034,1503504003,"201051344000582","219011344069620",28.73,32.00,0,334.84,418.09,214.5,205.1,0.972,800610.2,800610.2,19369,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504011,2384854.00
08/23/2017 12:00,2,7.518,ACTIVE,218.26,365.49,60.023,1503504003,"201051344000955","219011344069620",28.21,34.50,0,336.34,413.89,214.6,205.2,1.012,820941.2,820941.2,19393,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504012,2384855.00
08/23/2017 12:00,2,4.711,ACTIVE,215.32,437.03,60.002,1503504003,"274151322000094","219011344069620",39.04,42.00,0,391.94,463.78,186.0,177.6,0.720,883549.6,883549.6,19686,0,0,0,L,1151911521,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504013,2384856.00
08/23/2017 12:00,2,7.488,ACTIVE,221.42,367.90,59.975,1503504003,"201051344000579","219011344069620",28.78,31.80,0,342.65,419.60,218.3,208.7,1.012,831377.7,831377.7,19393,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504014,2384857.00
08/23/2017 12:00,2,7.496,ACTIVE,218.26,365.80,59.996,1503504003,"201051344000890","219011344069620",28.39,35.40,0,336.34,414.19,215.5,206.0,0.981,815047.4,815047.4,19394,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504015,2384858.00
08/23/2017 12:00,2,7.406,ACTIVE,219.16,365.80,59.996,1503504003,"201051344000438","219011344069620",28.57,33.80,0,335.44,417.79,214.2,204.8,0.990,817264.8,817264.8,19378,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504016,2384859.00
08/23/2017 12:00,2,7.463,ACTIVE,218.71,357.08,59.965,1503504003,"201051344000417","219011344069620",18.27,33.50,0,337.84,390.74,138.2,131.4,0.650,725616.0,725616.0,19418,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504017,2384860.00
08/23/2017 12:00,2,7.025,ACTIVE,215.09,370.90,59.996,1503504003,"274151322000083","219011344069620",27.79,45.50,0,330.03,390.14,197.6,188.7,0.778,1057067.4,1057067.4,19287,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504018,2384861.00
08/23/2017 12:00,2,7.490,ACTIVE,216.45,360.99,59.996,1503504003,"274151322000076","219011344069620",28.37,47.00,0,337.54,399.16,215.2,205.8,0.835,1128787.4,1128787.4,19273,0,0,0,L,1151911521,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504019,2384862.00
08/23/2017 12:00,2,7.578,ACTIVE,219.84,366.70,59.991,1503504003,"201051344000868","219011344069620",29.00,25.80,0,335.14,414.79,222.6,212.9,1.003,811369.1,811369.1,19407,0,0,0,L,1122011218,0,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504020,2384863.00
08/23/2017 12:00,2,7.354,ACTIVE,214.87,357.38,59.975,1503504003,"274151322000095","219011344069620",28.61,50.60,0,330.03,393.15,213.1,203.7,0.800,1117883.4,1117883.4,19300,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504021,2384864.00
08/23/2017 12:00,2,7.537,ACTIVE,221.42,363.39,60.007,1503504003,"201051344000988","219011344069620",18.98,25.80,0,342.35,396.75,144.9,137.9,0.663,697787.2,697787.2,19370,0,0,0,L,1122011218,0,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504022,2384865.00
08/23/2017 12:00,2,7.553,ACTIVE,219.39,363.99,60.007,1503504003,"201051344001025","219011344069620",28.69,34.80,0,335.44,417.19,219.3,209.7,0.981,818399.5,818399.5,19377,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504023,2384866.00
08/23/2017 12:00,2,7.518,ACTIVE,221.42,368.80,59.996,1503504003,"201051344000458","219011344069620",29.04,28.00,0,339.04,419.60,221.1,211.4,1.025,822397.8,822397.8,19375,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504023,2384867.00
08/23/2017 12:00,2,7.562,ACTIVE,221.87,369.70,59.991,1503504003,"201051344000853","219011344069620",29.30,26.50,0,341.45,421.10,224.3,214.5,1.039,823852.7,823852.7,19403,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504024,2384868.00
08/23/2017 12:00,2,7.430,ACTIVE,218.26,367.00,59.986,1503504003,"201051344000685","219011344069620",28.75,32.20,0,335.74,412.98,216.1,206.7,1.034,817064.6,817064.6,19420,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504025,2384869.00
08/23/2017 12:00,2,7.471,ACTIVE,219.61,367.30,59.991,1503504003,"201051344000917","219011344069620",28.55,31.50,0,334.54,412.68,216.0,206.5,1.008,813779.4,813779.4,19414,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504026,2384870.00
08/23/2017 12:00,2,7.496,ACTIVE,218.26,363.99,59.975,1503504003,"201051344001145","219011344069620",28.25,30.80,0,335.44,413.59,214.3,204.9,0.950,821798.0,821798.0,19399,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504027,2384871.00
08/23/2017 12:00,2,7.533,ACTIVE,220.06,367.60,59.996,1503504003,"201051344000651","219011344069620",28.55,31.80,0,336.04,418.39,217.6,208.1,0.972,810832.4,810832.4,19390,0,0,0,L,1122011218,0,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504028,2384872.00
08/23/2017 12:00,2,6.973,ACTIVE,215.32,375.71,59.991,1503504003,"274151322000088","219011344069620",27.57,41.80,0,330.93,389.54,194.6,185.9,0.729,1014485.1,1014485.1,19279,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504029,2384873.00
08/23/2017 12:00,2,4.793,ACTIVE,216.22,432.52,59.986,1503504003,"274151322000068","219011344069620",38.39,42.50,0,396.45,462.88,186.6,178.2,0.716,884478.5,884478.5,19697,0,0,0,L,1151911521,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504030,2384874.00
08/23/2017 12:00,2,7.408,ACTIVE,219.39,367.60,59.996,1503504003,"201051344001135","219011344069620",28.75,32.40,0,334.84,415.99,215.6,206.1,0.994,806403.9,806403.9,19351,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504031,2384875.00
08/23/2017 12:00,2,7.406,ACTIVE,219.16,364.89,59.996,1503504003,"201051344000594","219011344069620",29.10,38.80,0,332.73,417.19,218.1,208.6,0.986,825884.3,825884.3,19386,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504032,2384876.00
08/23/2017 12:00,2,7.553,ACTIVE,219.61,367.30,60.002,1503504003,"201051344001203","219011344069620",28.86,33.50,0,335.74,416.89,220.7,211.1,1.021,816463.4,816463.4,19418,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504033,2384877.00
08/23/2017 12:00,2,6.992,ACTIVE,215.54,375.41,59.986,1503504003,"274151322000054","219011344069620",26.58,41.00,0,331.23,389.24,188.2,179.8,0.712,1030214.7,1030214.7,19254,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504034,2384878.00
08/23/2017 12:00,2,7.459,ACTIVE,220.06,367.00,60.007,1503504003,"201051344000867","219011344069620",29.18,29.00,0,334.84,413.89,220.3,210.7,0.994,810077.8,810077.8,19416,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504035,2384879.00
08/23/2017 12:00,2,7.395,ACTIVE,219.61,366.70,59.986,1503504003,"201051344001093","219011344069620",29.20,32.00,0,334.84,413.89,218.8,209.2,0.977,813789.3,813789.3,19421,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504036,2384880.00
08/23/2017 12:00,2,7.617,ACTIVE,220.97,368.80,60.023,1503504003,"201051344000900","219011344069620",29.28,25.50,0,335.44,420.80,225.8,216.0,1.008,832108.1,832108.1,19422,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504037,2384881.00
08/23/2017 12:00,2,7.400,ACTIVE,220.74,369.10,60.007,1503504003,"201051344000648","219011344069620",29.18,26.30,0,336.34,419.30,218.8,209.3,0.990,818374.8,818374.8,19390,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504038,2384882.00
08/23/2017 12:00,2,7.514,ACTIVE,221.19,370.90,59.996,1503504003,"201051344000569","219011344069620",29.40,27.00,0,336.04,419.90,223.4,213.7,1.025,833689.3,833689.3,19362,0,0,0,L,1122011218,0,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504038,2384883.00
08/23/2017 12:00,2,7.447,ACTIVE,221.19,370.30,60.028,1503504003,"201051344000983","219011344069620",29.50,26.30,0,335.44,419.90,222.5,212.8,1.030,824596.4,824596.4,19394,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504039,2384884.00
08/23/2017 12:00,2,7.453,ACTIVE,221.42,368.80,60.007,1503504003,"201051344001158","219011344069620",28.86,28.30,0,341.45,418.70,217.8,208.3,1.021,808384.7,808384.7,19399,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504040,2384885.00
08/23/2017 12:00,2,7.484,ACTIVE,221.42,372.71,59.991,1503504003,"201051344000576","219011344069620",29.40,25.30,0,341.75,420.50,222.7,213.0,1.003,822941.8,822941.8,19413,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504041,2384886.00
08/23/2017 12:00,2,6.879,ACTIVE,215.32,375.11,59.991,1503504003,"274151322000087","219011344069620",27.93,56.30,0,330.93,389.54,194.4,185.7,0.734,1005660.5,1005660.5,19514,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504042,2384887.00
08/23/2017 12:15,2,6.561,ACTIVE,219.61,364.59,59.991,1503504903,"201051344000645","219011344069620",28.82,27.80,0,336.64,424.41,191.8,183.2,0.871,821892.6,821892.6,19380,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504904,2384888.00
08/23/2017 12:15,2,3.379,ACTIVE,214.64,344.76,59.991,1503504903,"274151322000085","219011344069620",26.40,45.00,0,333.03,391.94,90.3,85.3,0.345,1024790.2,1024790.2,19272,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504905,2384889.00
08/23/2017 12:15,2,7.057,ACTIVE,219.61,365.80,59.996,1503504903,"201051344000633","219011344069620",28.53,31.80,0,337.24,424.41,203.7,194.7,0.955,809075.0,809075.0,19432,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504906,2384890.00
08/23/2017 12:15,2,6.498,ACTIVE,220.52,366.40,59.991,1503504903,"201051344000469","219011344069620",29.12,25.30,0,337.54,425.61,192.1,183.4,0.902,813105.4,813105.4,19397,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504907,2384891.00
08/23/2017 12:15,2,6.086,ACTIVE,217.58,360.08,59.959,1503504903,"201051344000646","219011344069620",28.15,34.00,0,334.24,417.79,173.7,165.7,0.809,807307.4,807307.4,19386,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504908,2384892.00
08/23/2017 12:15,2,5.258,ACTIVE,214.87,363.39,59.991,1503504903,"274151322000052","219011344069620",27.04,45.30,0,330.93,397.96,143.9,137.0,0.557,1067939.1,1067939.1,19269,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504908,2384893.00
08/23/2017 12:15,2,6.727,ACTIVE,218.71,363.39,59.981,1503504903,"201051344000585","219011344069620",27.53,32.40,0,335.14,421.40,187.6,179.2,0.888,821582.2,821582.2,19382,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504909,2384894.00
08/23/2017 12:15,2,7.352,ACTIVE,218.03,363.39,59.959,1503504903,"201051344001230","219011344069620",27.85,34.30,0,334.54,418.70,207.6,198.4,0.977,811747.0,811747.0,19427,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504910,2384895.00
08/23/2017 12:15,2,7.746,ACTIVE,220.06,370.00,60.002,1503504903,"201051344000582","219011344069620",28.23,32.00,0,335.44,422.00,221.3,211.7,0.999,800661.9,800661.9,19370,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504911,2384896.00
08/23/2017 12:15,2,8.088,ACTIVE,218.71,367.00,60.007,1503504903,"201051344000955","219011344069620",28.11,34.80,0,335.44,416.89,230.1,220.2,1.074,820993.0,820993.0,19394,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504912,2384897.00
08/23/2017 12:15,2,5.080,ACTIVE,215.77,433.12,59.981,1503504903,"274151322000094","219011344069620",39.66,43.40,0,388.04,464.08,204.2,195.1,0.778,883594.5,883594.5,19687,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504913,2384898.00
08/23/2017 12:15,2,8.094,ACTIVE,222.10,373.31,59.986,1503504903,"201051344000579","219011344069620",28.47,32.40,0,337.84,424.71,233.2,223.2,1.065,831430.3,831430.3,19394,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504914,2384899.00
08/23/2017 12:15,2,8.109,ACTIVE,218.71,368.80,59.991,1503504903,"201051344000890","219011344069620",28.15,36.00,0,334.84,418.70,231.1,221.1,1.039,815099.4,815099.4,19395,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504915,2384900.00
08/23/2017 12:15,2,7.953,ACTIVE,219.84,369.10,59.986,1503504903,"201051344000438","219011344069620",28.43,34.50,0,335.14,418.39,228.9,219.1,1.061,817316.6,817316.6,19379,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504916,2384901.00
08/23/2017 12:15,2,7.998,ACTIVE,218.93,360.38,59.996,1503504903,"201051344000417","219011344069620",18.09,33.80,0,318.61,392.85,146.4,139.4,0.685,725649.1,725649.1,19419,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504917,2384902.00
08/23/2017 12:15,2,7.500,ACTIVE,215.32,376.92,59.986,1503504903,"274151322000083","219011344069620",27.63,46.20,0,329.13,394.05,209.8,200.5,0.831,1057115.0,1057115.0,19288,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504918,2384903.00
08/23/2017 12:15,2,7.887,ACTIVE,216.67,363.39,59.991,1503504903,"274151322000076","219011344069620",28.57,46.20,0,333.93,403.07,227.7,217.8,0.879,1128839.4,1128839.4,19274,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504919,2384904.00
08/23/2017 12:15,2,7.955,ACTIVE,220.29,368.50,59.996,1503504903,"201051344000868","219011344069620",28.96,25.80,0,334.84,423.20,233.2,223.2,1.043,811422.8,811422.8,19408,0,0,0,L,1122011218,0,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504919,2384905.00
08/23/2017 12:15,2,7.811,ACTIVE,215.54,346.26,59.991,1503504903,"274151322000095","219011344069620",28.45,50.80,0,330.03,397.05,224.8,215.0,0.818,1117934.8,1117934.8,19301,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504920,2384906.00
08/23/2017 12:15,2,8.027,ACTIVE,221.87,364.89,60.012,1503504903,"201051344000988","219011344069620",18.61,26.00,0,321.91,400.36,151.2,144.0,0.689,697821.9,697821.9,19371,0,0,0,L,1122011218,0,125.85,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504921,2384907.00
08/23/2017 12:15,2,7.906,ACTIVE,220.06,365.80,59.975,1503504903,"201051344001025","219011344069620",28.63,35.00,0,334.84,419.00,229.1,219.2,1.021,818452.3,818452.3,19378,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504922,2384908.00
08/23/2017 12:15,2,7.871,ACTIVE,221.64,369.40,59.986,1503504903,"201051344000458","219011344069620",29.00,28.00,0,338.14,425.01,231.1,221.1,1.065,822451.1,822451.1,19376,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504923,2384909.00
08/23/2017 12:15,2,7.898,ACTIVE,222.32,370.30,59.996,1503504903,"201051344000853","219011344069620",29.32,26.50,0,338.44,426.21,234.3,224.2,1.074,823906.8,823906.8,19404,0,0,0,L,1122011218,0,126.53,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504924,2384910.00
08/23/2017 12:15,2,7.871,ACTIVE,218.48,367.00,60.007,1503504903,"201051344000685","219011344069620",28.31,32.60,0,335.14,416.89,225.7,215.9,1.056,817116.8,817116.8,19421,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504925,2384911.00
08/23/2017 12:15,2,7.760,ACTIVE,219.84,367.60,59.991,1503504903,"201051344000917","219011344069620",28.69,32.60,0,335.44,418.09,225.4,215.7,1.047,813831.4,813831.4,19415,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504926,2384912.00
08/23/2017 12:15,2,7.682,ACTIVE,218.48,364.59,60.012,1503504903,"201051344001145","219011344069620",28.78,30.80,0,334.54,417.19,223.9,214.1,1.021,821849.8,821849.8,19400,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504927,2384913.00
08/23/2017 12:15,2,7.988,ACTIVE,220.06,369.40,59.981,1503504903,"201051344000651","219011344069620",27.97,32.60,0,336.04,422.60,226.5,216.7,1.016,810884.8,810884.8,19391,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504928,2384914.00
08/23/2017 12:15,2,7.301,ACTIVE,215.54,359.18,59.986,1503504903,"274151322000088","219011344069620",27.47,42.30,0,329.73,395.85,203.0,194.0,0.769,1014532.0,1014532.0,19280,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504929,2384915.00
08/23/2017 12:15,2,5.000,ACTIVE,216.45,431.32,59.981,1503504903,"274151322000068","219011344069620",38.65,42.50,0,390.74,464.08,195.5,186.8,0.742,884523.4,884523.4,19698,0,0,0,L,1151911521,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504930,2384916.00
08/23/2017 12:15,2,7.885,ACTIVE,219.84,367.60,59.991,1503504903,"201051344001135","219011344069620",28.15,32.80,0,335.44,420.20,224.7,214.9,1.021,806455.7,806455.7,19352,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504930,2384917.00
08/23/2017 12:15,2,7.938,ACTIVE,219.61,366.70,59.991,1503504903,"201051344000594","219011344069620",28.49,39.80,0,330.93,424.11,228.9,219.1,1.025,825937.0,825937.0,19387,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504931,2384918.00
08/23/2017 12:15,2,7.982,ACTIVE,220.06,370.00,59.991,1503504903,"201051344001203","219011344069620",28.47,34.00,0,336.04,423.50,230.0,220.1,1.052,816516.5,816516.5,19419,0,0,0,L,1122011218,0,126.30,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504932,2384919.00
08/23/2017 12:15,2,7.363,ACTIVE,215.54,354.07,59.975,1503504903,"274151322000054","219011344069620",26.40,42.30,0,331.83,392.55,196.9,188.2,0.742,1030260.0,1030260.0,19255,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504933,2384920.00
08/23/2017 12:15,2,7.449,ACTIVE,219.84,366.70,59.981,1503504903,"201051344000867","219011344069620",28.73,29.80,0,335.44,422.00,216.5,207.0,0.977,810130.9,810130.9,19417,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504934,2384921.00
08/23/2017 12:15,2,7.717,ACTIVE,220.06,369.70,59.991,1503504903,"201051344001093","219011344069620",28.94,32.40,0,336.04,423.20,226.2,216.4,1.021,813841.9,813841.9,19422,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504935,2384922.00
08/23/2017 12:15,2,6.346,ACTIVE,219.61,363.99,59.996,1503504903,"201051344000900","219011344069620",29.14,25.50,0,335.14,427.11,187.3,178.9,0.857,832162.7,832162.7,19423,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504936,2384923.00
08/23/2017 12:15,2,6.529,ACTIVE,219.84,365.80,59.996,1503504903,"201051344000648","219011344069620",28.65,27.00,0,336.94,424.41,189.4,180.9,0.866,818427.5,818427.5,19391,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504937,2384924.00
08/23/2017 12:15,2,6.260,ACTIVE,220.06,364.59,59.975,1503504903,"201051344000569","219011344069620",29.50,27.80,0,336.34,425.91,187.0,178.5,0.862,833743.3,833743.3,19363,0,0,0,L,1122011218,0,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504938,2384925.00
08/23/2017 12:15,2,6.402,ACTIVE,220.06,366.10,59.996,1503504903,"201051344000983","219011344069620",29.08,27.30,0,337.24,426.21,188.6,180.1,0.871,824650.1,824650.1,19395,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504939,2384926.00
08/23/2017 12:15,2,6.438,ACTIVE,220.52,364.89,59.959,1503504903,"201051344001158","219011344069620",28.69,29.50,0,337.54,423.50,187.0,178.6,0.871,808437.2,808437.2,19400,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504940,2384927.00
08/23/2017 12:15,2,6.467,ACTIVE,220.29,366.10,60.002,1503504903,"201051344000576","219011344069620",29.14,26.00,0,337.84,425.01,190.7,182.2,0.862,822995.5,822995.5,19414,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504941,2384928.00
08/23/2017 12:15,2,6.494,ACTIVE,215.32,358.88,60.002,1503504903,"274151322000087","219011344069620",27.49,57.30,0,329.13,394.05,180.7,172.5,0.672,1005707.3,1005707.3,19515,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503504941,2384929.00
08/23/2017 12:30,2,8.533,ACTIVE,221.64,371.51,59.949,1503505803,"201051344000645","219011344069620",28.45,27.80,0,337.24,426.51,245.9,235.4,1.092,821944.7,821944.7,19381,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505804,2384930.00
08/23/2017 12:30,2,7.461,ACTIVE,215.77,376.01,59.949,1503505803,"274151322000085","219011344069620",25.52,45.80,0,330.93,392.55,193.1,184.5,0.734,1024833.3,1024833.3,19273,0,0,0,L,1151911521,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505805,2384931.00
08/23/2017 12:30,2,8.674,ACTIVE,220.97,372.41,59.938,1503505803,"201051344000633","219011344069620",28.37,32.60,0,335.14,425.91,249.3,238.7,1.167,809126.3,809126.3,19433,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505806,2384932.00
08/23/2017 12:30,2,8.355,ACTIVE,222.32,373.91,59.949,1503505803,"201051344000469","219011344069620",30.02,26.00,0,334.84,427.71,253.9,243.2,1.176,813157.9,813157.9,19398,0,0,0,L,1122011218,0,125.62,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505807,2384933.00
08/23/2017 12:30,2,8.561,ACTIVE,219.39,370.00,59.922,1503505803,"201051344000646","219011344069620",28.45,35.60,0,316.20,420.50,246.7,236.2,1.131,807357.9,807357.9,19387,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505807,2384934.00
08/23/2017 12:30,2,7.879,ACTIVE,216.00,359.18,59.965,1503505803,"274151322000052","219011344069620",27.71,46.40,0,328.22,400.66,220.8,211.2,0.866,1067986.0,1067986.0,19270,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505808,2384935.00
08/23/2017 12:30,2,8.445,ACTIVE,220.97,371.21,59.986,1503505803,"201051344000585","219011344069620",28.43,34.00,0,332.73,420.80,243.0,232.6,1.109,821633.6,821633.6,19383,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505809,2384936.00
08/23/2017 12:30,2,8.150,ACTIVE,218.71,367.00,59.949,1503505803,"201051344001230","219011344069620",28.25,35.40,0,319.21,421.40,233.1,223.0,1.074,811797.8,811797.8,19428,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505810,2384937.00
08/23/2017 12:30,2,7.971,ACTIVE,220.52,369.40,59.959,1503505803,"201051344000582","219011344069620",28.09,33.00,0,317.70,421.70,226.7,216.9,1.016,800712.5,800712.5,19371,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505811,2384938.00
08/23/2017 12:30,2,7.953,ACTIVE,218.93,364.89,59.949,1503505803,"201051344000955","219011344069620",28.03,35.60,0,333.93,419.90,225.6,215.8,1.047,821043.6,821043.6,19395,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505812,2384939.00
08/23/2017 12:30,2,4.811,ACTIVE,215.09,419.30,59.938,1503505803,"274151322000094","219011344069620",39.00,44.80,0,380.52,466.19,190.8,182.2,0.738,883638.5,883638.5,19688,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505813,2384940.00
08/23/2017 12:30,2,4.168,ACTIVE,217.58,354.07,59.944,1503505803,"201051344000579","219011344069620",28.47,34.00,0,336.04,426.81,119.9,113.8,0.557,831481.6,831481.6,19395,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505814,2384941.00
08/23/2017 12:30,2,4.648,ACTIVE,216.45,355.28,59.949,1503505803,"201051344000890","219011344069620",28.03,37.00,0,333.93,421.40,131.7,125.2,0.588,815150.2,815150.2,19396,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505815,2384942.00
08/23/2017 12:30,2,3.961,ACTIVE,216.22,352.87,59.975,1503505803,"201051344000438","219011344069620",28.17,35.00,0,317.70,420.80,113.0,107.1,0.530,817367.1,817367.1,19380,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505816,2384943.00
08/23/2017 12:30,2,3.660,ACTIVE,215.77,356.78,59.954,1503505803,"201051344000417","219011344069620",18.23,34.80,0,317.40,394.35,67.7,63.4,0.579,725681.5,725681.5,19420,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505816,2384944.00
08/23/2017 12:30,2,3.572,ACTIVE,213.96,354.67,59.949,1503505803,"274151322000083","219011344069620",27.79,48.00,0,329.73,395.55,100.5,95.1,0.384,1057161.3,1057161.3,19289,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505817,2384945.00
08/23/2017 12:30,2,3.648,ACTIVE,214.41,359.78,59.949,1503505803,"274151322000076","219011344069620",28.51,48.50,0,331.83,404.87,105.3,99.7,0.411,1128889.9,1128889.9,19275,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505818,2384946.00
08/23/2017 12:30,2,3.459,ACTIVE,215.77,349.26,59.949,1503505803,"201051344000868","219011344069620",28.57,26.30,0,334.84,427.41,100.1,94.7,0.468,811474.9,811474.9,19409,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505819,2384947.00
08/23/2017 12:30,2,3.545,ACTIVE,213.74,351.67,59.949,1503505803,"274151322000095","219011344069620",28.09,52.00,0,326.42,398.86,100.9,95.4,0.384,1117984.8,1117984.8,19302,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505820,2384948.00
08/23/2017 12:30,2,3.359,ACTIVE,216.22,357.08,59.965,1503505803,"201051344000988","219011344069620",18.33,26.30,0,318.61,403.07,62.3,58.2,0.526,697855.6,697855.6,19372,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505821,2384949.00
08/23/2017 12:30,2,3.387,ACTIVE,216.00,350.47,59.944,1503505803,"201051344001025","219011344069620",27.95,35.80,0,334.54,421.40,95.8,90.5,0.442,818503.6,818503.6,19379,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505822,2384950.00
08/23/2017 12:30,2,3.215,ACTIVE,216.22,349.86,59.944,1503505803,"201051344000458","219011344069620",28.75,29.50,0,336.34,427.11,93.6,88.4,0.451,822502.8,822502.8,19377,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505823,2384951.00
08/23/2017 12:30,2,3.174,ACTIVE,216.67,351.67,59.959,1503505803,"201051344000853","219011344069620",29.18,27.50,0,338.14,427.71,93.9,88.7,0.442,823959.3,823959.3,19405,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505824,2384952.00
08/23/2017 12:30,2,3.225,ACTIVE,215.54,349.56,59.954,1503505803,"201051344000685","219011344069620",27.95,33.30,0,317.40,419.90,91.3,86.2,0.451,817167.2,817167.2,19422,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505825,2384953.00
08/23/2017 12:30,2,3.104,ACTIVE,215.77,349.86,59.933,1503505803,"201051344000917","219011344069620",28.31,32.40,0,319.21,420.50,89.0,84.0,0.415,813881.9,813881.9,19416,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505826,2384954.00
08/23/2017 12:30,2,3.125,ACTIVE,215.32,349.26,59.954,1503505803,"201051344001145","219011344069620",28.13,32.00,0,320.11,420.20,89.0,84.0,0.411,821899.9,821899.9,19401,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505827,2384955.00
08/23/2017 12:30,2,3.146,ACTIVE,216.00,348.96,59.954,1503505803,"201051344000651","219011344069620",28.17,33.00,0,334.84,426.81,89.8,84.8,0.415,810935.5,810935.5,19392,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505828,2384956.00
08/23/2017 12:30,2,2.988,ACTIVE,213.06,353.47,59.933,1503505803,"274151322000088","219011344069620",27.47,43.20,0,326.72,399.46,83.0,78.2,0.309,1014577.2,1014577.2,19281,0,0,0,L,1151911521,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505829,2384957.00
08/23/2017 12:30,2,2.004,ACTIVE,214.19,412.38,59.949,1503505803,"274151322000068","219011344069620",38.11,43.80,0,388.34,460.47,77.2,72.6,0.539,884566.9,884566.9,19699,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505830,2384958.00
08/23/2017 12:30,2,3.236,ACTIVE,215.54,347.76,59.949,1503505803,"201051344001135","219011344069620",27.91,33.50,0,334.84,420.20,91.5,86.4,0.424,806505.9,806505.9,19353,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505831,2384959.00
08/23/2017 12:30,2,3.371,ACTIVE,215.32,349.26,59.965,1503505803,"201051344000594","219011344069620",28.15,39.80,0,330.63,422.90,96.1,90.8,0.455,825987.8,825987.8,19388,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505832,2384960.00
08/23/2017 12:30,2,3.303,ACTIVE,216.00,349.26,59.949,1503505803,"201051344001203","219011344069620",28.11,35.00,0,335.44,424.41,94.0,88.8,0.442,816567.7,816567.7,19420,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505833,2384961.00
08/23/2017 12:30,2,3.061,ACTIVE,213.51,349.56,59.954,1503505803,"274151322000054","219011344069620",26.54,42.30,0,327.62,394.05,82.3,77.5,0.314,1030303.6,1030303.6,19256,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505834,2384962.00
08/23/2017 12:30,2,3.361,ACTIVE,216.00,349.86,59.949,1503505803,"201051344000867","219011344069620",28.57,30.50,0,334.24,422.60,97.3,92.0,0.446,810182.0,810182.0,19418,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505835,2384963.00
08/23/2017 12:30,2,3.180,ACTIVE,216.00,350.17,59.949,1503505803,"201051344001093","219011344069620",28.77,32.80,0,319.21,421.70,92.7,87.5,0.424,813892.4,813892.4,19423,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505836,2384964.00
08/23/2017 12:30,2,3.453,ACTIVE,216.00,351.07,59.949,1503505803,"201051344000900","219011344069620",29.18,26.30,0,334.84,427.71,102.0,96.5,0.464,832215.1,832215.1,19424,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505837,2384965.00
08/23/2017 12:30,2,3.338,ACTIVE,216.22,350.77,59.917,1503505803,"201051344000648","219011344069620",28.96,27.80,0,336.04,428.61,98.0,92.7,0.468,818478.1,818478.1,19392,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505838,2384966.00
08/23/2017 12:30,2,3.482,ACTIVE,216.45,350.77,59.949,1503505803,"201051344000569","219011344069620",29.36,27.80,0,335.44,428.01,103.6,98.0,0.491,833795.1,833795.1,19364,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505839,2384967.00
08/23/2017 12:30,2,3.527,ACTIVE,216.67,351.07,59.949,1503505803,"201051344000983","219011344069620",29.26,27.80,0,335.14,428.01,104.5,99.0,0.495,824701.6,824701.6,19396,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505839,2384968.00
08/23/2017 12:30,2,3.582,ACTIVE,216.67,350.47,59.981,1503505803,"201051344001158","219011344069620",28.27,30.30,0,335.74,427.11,102.6,97.1,0.482,808487.5,808487.5,19401,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505840,2384969.00
08/23/2017 12:30,2,3.449,ACTIVE,216.90,352.27,59.912,1503505803,"201051344000576","219011344069620",29.08,26.80,0,337.24,427.41,101.5,96.1,0.473,823047.0,823047.0,19415,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505841,2384970.00
08/23/2017 12:30,2,3.262,ACTIVE,213.51,342.05,59.965,1503505803,"274151322000087","219011344069620",27.71,58.30,0,328.82,394.95,91.6,86.5,0.331,1005752.2,1005752.2,19516,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503505842,2384971.00
08/23/2017 12:45,2,8.152,ACTIVE,221.19,370.00,59.991,1503506703,"201051344000645","219011344069620",28.27,29.00,0,337.54,427.11,233.1,223.1,1.047,821998.9,821998.9,19382,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506704,2384972.00
08/23/2017 12:45,2,7.498,ACTIVE,215.54,360.99,60.002,1503506703,"274151322000085","219011344069620",25.49,46.00,0,328.82,392.85,193.4,184.8,0.734,1024878.2,1024878.2,19274,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506705,2384973.00
08/23/2017 12:45,2,8.141,ACTIVE,220.29,368.50,59.991,1503506703,"201051344000633","219011344069620",27.89,34.30,0,334.84,426.21,229.8,219.9,1.078,809179.8,809179.8,19434,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506706,2384974.00
08/23/2017 12:45,2,8.109,ACTIVE,221.87,370.90,59.986,1503506703,"201051344000469","219011344069620",28.59,27.50,0,336.34,428.91,234.8,224.7,1.074,813212.4,813212.4,19399,0,0,0,L,1122011218,0,125.40,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506707,2384975.00
08/23/2017 12:45,2,8.045,ACTIVE,218.71,369.40,60.002,1503506703,"201051344000646","219011344069620",27.79,35.60,0,333.93,419.90,226.3,216.5,1.056,807410.5,807410.5,19388,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506708,2384976.00
08/23/2017 12:45,2,7.523,ACTIVE,215.54,374.81,59.996,1503506703,"274151322000052","219011344069620",28.03,47.50,0,329.73,399.76,213.4,204.0,0.831,1068035.2,1068035.2,19271,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506709,2384977.00
08/23/2017 12:45,2,8.121,ACTIVE,220.06,367.60,59.970,1503506703,"201051344000585","219011344069620",27.95,34.30,0,334.54,419.90,229.8,219.9,1.061,821687.0,821687.0,19384,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506710,2384978.00
08/23/2017 12:45,2,7.996,ACTIVE,218.03,363.99,60.002,1503506703,"201051344001230","219011344069620",28.09,36.30,0,333.93,420.50,227.5,217.7,1.061,811850.5,811850.5,19429,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506711,2384979.00
