ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 12:45,2,7.986,ACTIVE,219.84,370.30,59.996,1503506703,"201051344000582","219011344069620",27.97,33.30,0,333.93,420.50,226.3,216.5,1.021,800765.0,800765.0,19372,0,0,0,L,1122011218,0,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506712,2384980.00
08/23/2017 12:45,2,8.027,ACTIVE,218.48,367.60,59.991,1503506703,"201051344000955","219011344069620",27.93,36.30,0,333.93,419.30,227.1,217.2,1.056,821096.3,821096.3,19396,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506713,2384981.00
08/23/2017 12:45,2,5.117,ACTIVE,215.32,424.71,59.996,1503506703,"274151322000094","219011344069620",38.74,44.30,0,348.96,463.48,200.6,191.7,0.769,883684.4,883684.4,19689,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506713,2384982.00
08/23/2017 12:45,2,8.197,ACTIVE,221.64,372.11,60.007,1503506703,"201051344000579","219011344069620",27.63,35.20,0,337.84,425.91,229.2,219.3,1.056,831535.0,831535.0,19396,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506714,2384983.00
08/23/2017 12:45,2,8.133,ACTIVE,218.71,366.10,60.039,1503506703,"201051344000890","219011344069620",27.57,37.80,0,334.84,419.60,227.1,217.2,1.003,815203.0,815203.0,19397,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506715,2384984.00
08/23/2017 12:45,2,7.939,ACTIVE,219.39,367.90,59.996,1503506703,"201051344000438","219011344069620",28.23,36.00,0,334.84,419.30,226.7,216.9,1.052,817419.8,817419.8,19381,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506716,2384985.00
08/23/2017 12:45,2,7.947,ACTIVE,218.71,358.88,59.965,1503506703,"201051344000417","219011344069620",18.13,35.40,0,318.61,394.05,145.9,138.9,0.694,725715.2,725715.2,19421,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506717,2384986.00
08/23/2017 12:45,2,7.590,ACTIVE,214.87,374.51,59.996,1503506703,"274151322000083","219011344069620",27.45,49.30,0,329.13,395.25,211.0,201.7,0.844,1057210.2,1057210.2,19290,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506718,2384987.00
08/23/2017 12:45,2,8.033,ACTIVE,216.45,381.73,59.996,1503506703,"274151322000076","219011344069620",28.25,50.60,0,329.43,404.87,229.8,219.8,0.888,1128943.1,1128943.1,19276,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506719,2384988.00
08/23/2017 12:45,2,8.221,ACTIVE,220.29,367.60,59.996,1503506703,"201051344000868","219011344069620",28.09,28.30,0,334.54,421.10,233.8,223.7,1.043,811529.5,811529.5,19410,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506720,2384989.00
08/23/2017 12:45,2,7.992,ACTIVE,214.87,354.67,59.996,1503506703,"274151322000095","219011344069620",28.15,52.50,0,326.42,399.16,227.6,217.8,0.857,1118037.6,1118037.6,19303,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506721,2384990.00
08/23/2017 12:45,2,8.207,ACTIVE,221.64,362.49,59.996,1503506703,"201051344000988","219011344069620",18.25,27.80,0,321.61,401.26,151.5,144.3,0.698,697890.9,697890.9,19373,0,0,0,L,1122011218,0,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506722,2384991.00
08/23/2017 12:45,2,8.055,ACTIVE,219.61,366.70,60.002,1503506703,"201051344001025","219011344069620",28.25,36.50,0,334.84,420.20,230.3,220.4,1.025,818557.5,818557.5,19380,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506722,2384992.00
08/23/2017 12:45,2,8.076,ACTIVE,221.64,370.00,59.996,1503506703,"201051344000458","219011344069620",28.59,30.50,0,336.64,426.51,233.8,223.8,1.087,822557.4,822557.4,19378,0,0,0,L,1122011218,0,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506723,2384993.00
08/23/2017 12:45,2,8.109,ACTIVE,222.10,374.81,59.996,1503506703,"201051344000853","219011344069620",28.88,28.30,0,337.84,427.11,237.2,227.0,1.109,824014.7,824014.7,19406,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506724,2384994.00
08/23/2017 12:45,2,8.207,ACTIVE,218.26,365.49,59.996,1503506703,"201051344000685","219011344069620",27.51,34.80,0,334.84,419.30,228.5,218.6,1.100,817220.6,817220.6,19423,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506725,2384995.00
08/23/2017 12:45,2,8.000,ACTIVE,220.06,369.10,59.981,1503506703,"201051344000917","219011344069620",28.17,34.30,0,334.24,419.90,228.2,218.3,1.061,813935.2,813935.2,19417,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506726,2384996.00
08/23/2017 12:45,2,8.023,ACTIVE,218.26,367.90,59.996,1503506703,"201051344001145","219011344069620",28.11,32.80,0,334.54,419.60,228.5,218.6,1.039,821953.1,821953.1,19402,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506727,2384997.00
08/23/2017 12:45,2,8.170,ACTIVE,220.06,370.30,60.007,1503506703,"201051344000651","219011344069620",27.73,34.30,0,335.74,424.11,229.5,219.6,1.034,810989.1,810989.1,19393,0,0,0,L,1122011218,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506728,2384998.00
08/23/2017 12:45,2,7.490,ACTIVE,215.09,375.11,59.991,1503506703,"274151322000088","219011344069620",27.27,44.00,0,328.82,396.15,206.8,197.6,0.778,1014625.4,1014625.4,19282,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506729,2384999.00
08/23/2017 12:45,2,5.023,ACTIVE,216.22,440.64,59.996,1503506703,"274151322000068","219011344069620",39.32,44.50,0,390.74,465.89,199.8,190.9,0.765,884613.3,884613.3,19700,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506730,2385000.00
08/23/2017 12:45,2,8.158,ACTIVE,219.61,367.00,59.981,1503506703,"201051344001135","219011344069620",27.55,34.80,0,334.24,419.00,227.6,217.7,1.039,806559.1,806559.1,19354,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506731,2385001.00
08/23/2017 12:45,2,8.189,ACTIVE,219.39,369.10,59.991,1503506703,"201051344000594","219011344069620",27.83,41.50,0,334.24,420.20,230.6,220.7,1.008,826041.9,826041.9,19389,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506732,2385002.00
08/23/2017 12:45,2,8.229,ACTIVE,219.84,367.60,59.996,1503506703,"201051344001203","219011344069620",27.87,36.30,0,335.74,424.41,232.1,222.1,1.078,816622.2,816622.2,19421,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506733,2385003.00
08/23/2017 12:45,2,7.551,ACTIVE,215.32,357.38,60.002,1503506703,"274151322000054","219011344069620",25.98,44.00,0,327.62,394.05,198.4,189.6,0.729,1030350.0,1030350.0,19257,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506734,2385004.00
08/23/2017 12:45,2,8.156,ACTIVE,220.29,366.10,59.996,1503506703,"201051344000867","219011344069620",28.21,32.00,0,334.54,420.50,232.8,222.8,1.052,810236.6,810236.6,19419,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506735,2385005.00
08/23/2017 12:45,2,8.092,ACTIVE,219.84,369.70,59.996,1503506703,"201051344001093","219011344069620",28.07,33.80,0,334.24,420.80,229.9,220.0,1.039,813946.3,813946.3,19424,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506736,2385006.00
08/23/2017 12:45,2,8.211,ACTIVE,220.74,372.11,60.007,1503506703,"201051344000900","219011344069620",28.92,27.50,0,334.84,428.31,240.6,230.3,1.078,832271.4,832271.4,19425,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506737,2385007.00
08/23/2017 12:45,2,8.150,ACTIVE,220.97,369.40,59.959,1503506703,"201051344000648","219011344069620",28.05,29.50,0,335.44,426.51,231.3,221.3,1.047,818532.5,818532.5,19393,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506738,2385008.00
08/23/2017 12:45,2,8.117,ACTIVE,221.42,370.90,60.002,1503506703,"201051344000569","219011344069620",28.98,29.80,0,325.82,429.52,238.2,228.0,1.092,833851.0,833851.0,19365,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506738,2385009.00
08/23/2017 12:45,2,8.096,ACTIVE,221.64,372.41,60.002,1503506703,"201051344000983","219011344069620",28.84,28.80,0,335.74,427.41,236.3,226.2,1.092,824757.1,824757.1,19397,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506739,2385010.00
08/23/2017 12:45,2,8.162,ACTIVE,221.87,371.51,59.970,1503506703,"201051344001158","219011344069620",27.87,32.00,0,337.24,425.61,230.2,220.2,1.056,808541.7,808541.7,19402,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506740,2385011.00
08/23/2017 12:45,2,8.057,ACTIVE,221.42,370.60,59.996,1503506703,"201051344000576","219011344069620",29.04,27.80,0,330.03,436.43,236.8,226.7,1.074,823102.6,823102.6,19416,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506741,2385012.00
08/23/2017 12:45,2,7.504,ACTIVE,215.32,367.00,59.991,1503506703,"274151322000087","219011344069620",27.37,60.30,0,327.62,393.75,207.8,198.6,0.773,1005800.8,1005800.8,19517,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503506742,2385013.00
08/23/2017 13:00,2,8.293,ACTIVE,221.64,371.21,59.975,1503507603,"201051344000645","219011344069620",28.27,30.50,0,329.73,429.52,237.4,227.2,1.061,822054.7,822054.7,19383,0,0,0,L,1122011218,0,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507604,2385014.00
08/23/2017 13:00,2,7.510,ACTIVE,216.00,355.88,59.981,1503507603,"274151322000085","219011344069620",25.66,46.20,0,317.10,392.55,195.0,186.3,0.742,1024924.1,1024924.1,19275,0,0,0,L,1151911521,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507605,2385015.00
08/23/2017 13:00,2,8.273,ACTIVE,220.97,369.70,59.981,1503507603,"201051344000633","219011344069620",27.91,34.50,0,324.92,429.82,233.8,223.7,1.087,809234.7,809234.7,19435,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507606,2385016.00
08/23/2017 13:00,2,8.295,ACTIVE,222.10,374.21,59.981,1503507603,"201051344000469","219011344069620",28.45,27.50,0,332.73,432.52,239.1,228.9,1.092,813268.6,813268.6,19400,0,0,0,L,1122011218,0,125.62,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507607,2385017.00
08/23/2017 13:00,2,8.135,ACTIVE,218.93,368.20,59.970,1503507603,"201051344000646","219011344069620",27.91,36.30,0,325.22,428.01,229.8,219.9,1.061,807464.5,807464.5,19389,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507608,2385018.00
08/23/2017 13:00,2,7.703,ACTIVE,215.54,356.48,59.970,1503507603,"274151322000052","219011344069620",27.45,49.30,0,319.21,398.86,214.1,204.7,0.835,1068085.5,1068085.5,19272,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507608,2385019.00
08/23/2017 13:00,2,8.346,ACTIVE,220.52,369.70,59.991,1503507603,"201051344000585","219011344069620",27.67,35.40,0,327.02,426.51,233.9,223.8,1.069,821741.8,821741.8,19385,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507609,2385020.00
08/23/2017 13:00,2,8.131,ACTIVE,218.71,367.00,59.981,1503507603,"201051344001230","219011344069620",28.07,36.80,0,326.12,426.51,231.1,221.1,1.065,811904.7,811904.7,19430,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507610,2385021.00
08/23/2017 13:00,2,8.072,ACTIVE,220.29,367.60,59.975,1503507603,"201051344000582","219011344069620",28.13,34.30,0,323.11,427.41,229.8,219.8,1.039,800818.9,800818.9,19373,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507612,2385022.00
08/23/2017 13:00,2,8.154,ACTIVE,218.93,365.80,59.991,1503507603,"201051344000955","219011344069620",27.87,37.30,0,324.02,424.41,230.2,220.2,1.043,821150.3,821150.3,19397,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507613,2385023.00
08/23/2017 13:00,2,5.240,ACTIVE,215.54,432.22,59.965,1503507603,"274151322000094","219011344069620",38.07,46.00,0,390.44,461.98,201.8,192.9,0.778,883731.6,883731.6,19690,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507613,2385024.00
08/23/2017 13:00,2,8.250,ACTIVE,222.10,369.70,59.981,1503507603,"201051344000579","219011344069620",27.93,35.60,0,332.73,433.42,233.2,223.1,1.065,831589.9,831589.9,19397,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507614,2385025.00
08/23/2017 13:00,2,8.158,ACTIVE,218.93,367.00,59.996,1503507603,"201051344000890","219011344069620",27.95,38.80,0,324.32,426.21,230.8,220.9,1.030,815257.2,815257.2,19398,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507615,2385026.00
08/23/2017 13:00,2,8.121,ACTIVE,220.06,368.20,59.991,1503507603,"201051344000438","219011344069620",27.95,37.00,0,323.11,425.61,230.0,220.0,1.056,817473.8,817473.8,19382,0,0,0,L,1122011218,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507616,2385027.00
08/23/2017 13:00,2,8.162,ACTIVE,219.39,360.38,60.002,1503507603,"201051344000417","219011344069620",17.89,35.80,0,319.21,398.56,147.9,140.9,0.694,725749.8,725749.8,19422,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507617,2385028.00
08/23/2017 13:00,2,7.662,ACTIVE,215.54,378.12,59.986,1503507603,"274151322000083","219011344069620",27.39,50.60,0,317.10,394.65,212.5,203.2,0.849,1057260.0,1057260.0,19291,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507618,2385029.00
08/23/2017 13:00,2,8.098,ACTIVE,216.67,368.50,59.981,1503507603,"274151322000076","219011344069620",28.15,53.50,0,319.81,402.16,230.8,220.8,0.884,1128997.4,1128997.4,19277,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507619,2385030.00
08/23/2017 13:00,2,8.326,ACTIVE,220.74,370.30,59.986,1503507603,"201051344000868","219011344069620",28.31,28.30,0,322.81,426.51,238.7,228.5,1.069,811585.6,811585.6,19411,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507620,2385031.00
08/23/2017 13:00,2,8.084,ACTIVE,215.32,355.58,59.986,1503507603,"274151322000095","219011344069620",28.05,54.30,0,315.60,397.66,229.5,219.6,0.857,1118091.5,1118091.5,19304,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507621,2385032.00
08/23/2017 13:00,2,8.301,ACTIVE,222.32,367.60,59.996,1503507603,"201051344000988","219011344069620",18.37,28.30,0,320.41,403.97,154.4,147.1,0.712,697927.0,697927.0,19374,0,0,0,L,1122011218,0,126.07,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507622,2385033.00
08/23/2017 13:00,2,8.309,ACTIVE,220.29,368.50,60.023,1503507603,"201051344001025","219011344069620",27.93,38.00,0,325.52,428.61,235.1,224.9,1.047,818612.6,818612.6,19381,0,0,0,L,1122011218,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507623,2385034.00
08/23/2017 13:00,2,8.205,ACTIVE,222.10,368.80,60.002,1503507603,"201051344000458","219011344069620",28.61,30.30,0,330.93,434.63,237.6,227.4,1.096,822613.2,822613.2,19379,0,0,0,L,1122011218,0,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507623,2385035.00
08/23/2017 13:00,2,8.160,ACTIVE,222.55,373.91,60.002,1503507603,"201051344000853","219011344069620",29.18,28.80,0,329.73,435.53,241.0,230.7,1.114,824071.4,824071.4,19407,0,0,0,L,1122011218,0,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507624,2385036.00
08/23/2017 13:00,2,8.209,ACTIVE,218.71,369.40,60.002,1503507603,"201051344000685","219011344069620",27.93,35.40,0,324.32,424.11,232.2,222.2,1.096,817275.1,817275.1,19424,0,0,0,L,1122011218,0,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507625,2385037.00
08/23/2017 13:00,2,8.127,ACTIVE,220.06,368.50,59.970,1503507603,"201051344000917","219011344069620",28.19,35.00,0,326.12,425.31,231.8,221.9,1.078,813989.6,813989.6,19418,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507626,2385038.00
08/23/2017 13:00,2,8.031,ACTIVE,218.93,368.20,59.986,1503507603,"201051344001145","219011344069620",28.39,33.00,0,322.81,420.50,230.8,220.8,1.047,822007.3,822007.3,19403,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507627,2385039.00
08/23/2017 13:00,2,8.301,ACTIVE,220.52,370.60,59.959,1503507603,"201051344000651","219011344069620",27.67,35.20,0,330.63,428.31,232.6,222.6,1.043,811043.7,811043.7,19394,0,0,0,L,1122011218,0,126.53,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507628,2385040.00
08/23/2017 13:00,2,7.596,ACTIVE,216.00,375.11,59.991,1503507603,"274151322000088","219011344069620",27.04,45.00,0,317.10,396.75,207.8,198.7,0.782,1014674.2,1014674.2,19283,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507629,2385041.00
08/23/2017 13:00,2,5.184,ACTIVE,216.45,432.52,60.002,1503507603,"274151322000068","219011344069620",38.37,45.80,0,389.24,460.78,200.7,191.8,0.760,884660.4,884660.4,19701,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507630,2385042.00
08/23/2017 13:00,2,8.205,ACTIVE,220.06,368.20,59.970,1503507603,"201051344001135","219011344069620",27.75,35.60,0,326.12,425.61,230.7,220.7,1.043,806613.2,806613.2,19355,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507631,2385043.00
08/23/2017 13:00,2,8.277,ACTIVE,219.84,369.10,59.991,1503507603,"201051344000594","219011344069620",27.89,42.30,0,324.02,422.60,233.6,223.5,1.047,826096.8,826096.8,19390,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507632,2385044.00
08/23/2017 13:00,2,8.250,ACTIVE,220.29,367.60,60.002,1503507603,"201051344001203","219011344069620",28.19,36.50,0,329.73,428.61,235.5,225.4,1.087,816677.5,816677.5,19422,0,0,0,L,1122011218,0,126.53,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507633,2385045.00
08/23/2017 13:00,2,7.576,ACTIVE,215.77,364.59,59.986,1503507603,"274151322000054","219011344069620",26.10,45.30,0,319.21,392.25,200.2,191.3,0.756,1030397.0,1030397.0,19258,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507634,2385046.00
08/23/2017 13:00,2,8.252,ACTIVE,220.52,368.50,59.986,1503507603,"201051344000867","219011344069620",28.27,32.80,0,327.32,429.52,236.1,225.9,1.052,810292.1,810292.1,19420,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507634,2385047.00
08/23/2017 13:00,2,8.037,ACTIVE,220.52,370.00,59.991,1503507603,"201051344001093","219011344069620",28.65,34.30,0,324.32,428.31,233.0,223.0,1.043,814001.0,814001.0,19425,0,0,0,L,1122011218,0,126.07,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507635,2385048.00
08/23/2017 13:00,2,8.314,ACTIVE,221.64,370.60,59.996,1503507603,"201051344000900","219011344069620",28.88,28.00,0,331.23,430.42,243.2,232.8,1.078,832328.5,832328.5,19426,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507636,2385049.00
08/23/2017 13:00,2,8.113,ACTIVE,221.64,370.60,59.981,1503507603,"201051344000648","219011344069620",28.53,29.80,0,330.63,430.42,234.2,224.2,1.065,818587.5,818587.5,19394,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507637,2385050.00
08/23/2017 13:00,2,8.119,ACTIVE,222.10,371.21,59.981,1503507603,"201051344000569","219011344069620",29.26,29.30,0,331.83,432.22,240.6,230.3,1.087,833907.5,833907.5,19366,0,0,0,L,1122011218,0,125.62,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507638,2385051.00
08/23/2017 13:00,2,8.240,ACTIVE,222.10,371.81,59.991,1503507603,"201051344000983","219011344069620",28.67,29.80,0,331.83,431.62,239.2,229.0,1.100,824813.2,824813.2,19398,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507639,2385052.00
08/23/2017 13:00,2,8.242,ACTIVE,222.32,371.81,59.996,1503507603,"201051344001158","219011344069620",27.89,32.00,0,331.23,428.31,232.9,222.8,1.061,808596.4,808596.4,19403,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507640,2385053.00
08/23/2017 13:00,2,8.232,ACTIVE,222.10,371.51,59.959,1503507603,"201051344000576","219011344069620",28.71,28.50,0,330.33,436.43,239.4,229.1,1.078,823158.8,823158.8,19417,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507641,2385054.00
08/23/2017 13:00,2,7.568,ACTIVE,215.77,374.51,59.991,1503507603,"274151322000087","219011344069620",27.23,60.80,0,317.70,395.85,208.6,199.4,0.782,1005849.7,1005849.7,19518,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503507642,2385055.00
08/23/2017 13:15,2,8.260,ACTIVE,221.64,370.00,59.959,1503508503,"201051344000645","219011344069620",28.07,30.80,0,342.05,423.81,234.5,224.4,1.052,822111.4,822111.4,19384,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508504,2385056.00
08/23/2017 13:15,2,7.596,ACTIVE,216.00,359.18,59.959,1503508503,"274151322000085","219011344069620",25.25,47.00,0,334.54,394.65,194.2,185.6,0.734,1024970.7,1024970.7,19276,0,0,0,L,1151911521,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508505,2385057.00
08/23/2017 13:15,2,8.291,ACTIVE,220.52,368.80,60.007,1503508503,"201051344000633","219011344069620",27.55,36.00,0,336.34,422.60,231.2,221.3,1.083,809290.5,809290.5,19436,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508506,2385058.00
08/23/2017 13:15,2,8.334,ACTIVE,222.10,370.90,59.949,1503508503,"201051344000469","219011344069620",27.91,28.30,0,340.85,426.21,235.5,225.4,1.083,813325.6,813325.6,19401,0,0,0,L,1122011218,0,125.62,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508507,2385059.00
08/23/2017 13:15,2,8.217,ACTIVE,218.93,368.50,59.959,1503508503,"201051344000646","219011344069620",27.41,37.80,0,333.63,418.09,227.9,218.1,1.061,807519.5,807519.5,19390,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508508,2385060.00
08/23/2017 13:15,2,7.729,ACTIVE,215.77,354.37,59.959,1503508503,"274151322000052","219011344069620",27.59,49.80,0,331.53,399.16,216.0,206.6,0.849,1068136.9,1068136.9,19273,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508509,2385061.00
08/23/2017 13:15,2,8.242,ACTIVE,220.52,370.30,59.954,1503508503,"201051344000585","219011344069620",27.65,36.50,0,335.14,422.00,230.7,220.7,1.065,821797.8,821797.8,19386,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508510,2385062.00
08/23/2017 13:15,2,8.096,ACTIVE,218.48,366.40,59.970,1503508503,"201051344001230","219011344069620",27.91,37.30,0,335.44,419.30,228.5,218.6,1.047,811960.0,811960.0,19431,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508511,2385063.00
08/23/2017 13:15,2,8.201,ACTIVE,220.52,370.30,59.954,1503508503,"201051344000582","219011344069620",27.37,36.00,0,334.84,422.30,227.4,217.6,1.025,800873.8,800873.8,19374,0,0,0,L,1122011218,0,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508512,2385064.00
08/23/2017 13:15,2,8.090,ACTIVE,219.16,368.50,59.922,1503508503,"201051344000955","219011344069620",27.87,37.30,0,334.84,417.19,228.2,218.3,1.065,821205.3,821205.3,19398,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508512,2385065.00
08/23/2017 13:15,2,5.219,ACTIVE,215.77,423.81,59.949,1503508503,"274151322000094","219011344069620",38.11,46.00,0,394.65,462.58,201.2,192.2,0.773,883779.7,883779.7,19691,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508513,2385066.00
08/23/2017 13:15,2,8.281,ACTIVE,221.87,369.40,59.965,1503508503,"201051344000579","219011344069620",27.51,36.80,0,341.45,423.50,230.8,220.8,1.034,831645.6,831645.6,19398,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508514,2385067.00
08/23/2017 13:15,2,8.059,ACTIVE,218.93,367.60,59.970,1503508503,"201051344000890","219011344069620",27.89,39.00,0,334.84,418.39,227.5,217.6,1.030,815312.4,815312.4,19399,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508515,2385068.00
08/23/2017 13:15,2,8.109,ACTIVE,219.61,369.10,59.959,1503508503,"201051344000438","219011344069620",27.85,38.00,0,335.44,417.79,228.4,218.6,1.056,817528.7,817528.7,19383,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508516,2385069.00
08/23/2017 13:15,2,8.012,ACTIVE,218.93,360.08,59.965,1503508503,"201051344000417","219011344069620",18.05,36.50,0,337.84,392.85,146.5,139.5,0.681,725785.0,725785.0,19423,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508517,2385070.00
08/23/2017 13:15,2,7.684,ACTIVE,215.32,378.12,59.965,1503508503,"274151322000083","219011344069620",27.39,51.50,0,330.03,394.05,213.2,203.8,0.849,1057310.8,1057310.8,19292,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508518,2385071.00
08/23/2017 13:15,2,8.123,ACTIVE,216.45,360.99,59.954,1503508503,"274151322000076","219011344069620",28.23,54.30,0,336.94,402.77,232.1,222.1,0.893,1129052.7,1129052.7,19278,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508519,2385072.00
08/23/2017 13:15,2,8.279,ACTIVE,220.29,366.10,59.965,1503508503,"201051344000868","219011344069620",27.95,29.30,0,334.24,423.81,234.3,224.2,1.052,811642.4,811642.4,19412,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508520,2385073.00
08/23/2017 13:15,2,8.121,ACTIVE,215.32,369.10,59.975,1503508503,"274151322000095","219011344069620",27.95,56.80,0,328.82,397.35,229.4,219.5,0.853,1118146.5,1118146.5,19305,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508521,2385074.00
08/23/2017 13:15,2,8.332,ACTIVE,221.64,363.09,59.959,1503508503,"201051344000988","219011344069620",17.93,29.00,0,341.75,400.36,151.4,144.2,0.685,697963.6,697963.6,19375,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508522,2385075.00
08/23/2017 13:15,2,8.287,ACTIVE,220.06,369.70,59.970,1503508503,"201051344001025","219011344069620",27.53,38.20,0,335.44,421.70,231.0,221.0,1.025,818668.7,818668.7,19382,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508522,2385076.00
08/23/2017 13:15,2,8.271,ACTIVE,221.64,370.00,59.954,1503508503,"201051344000458","219011344069620",27.95,31.50,0,341.15,425.61,234.2,224.1,1.087,822669.7,822669.7,19380,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508523,2385077.00
08/23/2017 13:15,2,8.291,ACTIVE,222.32,371.21,59.965,1503508503,"201051344000853","219011344069620",28.33,30.00,0,340.25,425.61,237.8,227.6,1.105,824128.9,824128.9,19408,0,0,0,L,1122011218,0,126.30,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508524,2385078.00
08/23/2017 13:15,2,8.270,ACTIVE,218.71,368.50,59.959,1503508503,"201051344000685","219011344069620",27.55,35.80,0,334.54,417.49,230.8,220.9,1.105,817330.5,817330.5,19425,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508525,2385079.00
08/23/2017 13:15,2,8.143,ACTIVE,220.06,369.10,59.970,1503508503,"201051344000917","219011344069620",27.77,36.50,0,335.44,417.49,228.9,219.0,1.069,814044.9,814044.9,19419,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508526,2385080.00
08/23/2017 13:15,2,8.135,ACTIVE,218.71,367.30,59.959,1503508503,"201051344001145","219011344069620",27.91,34.80,0,334.24,417.19,229.8,219.8,1.034,822062.5,822062.5,19404,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508527,2385081.00
08/23/2017 13:15,2,8.270,ACTIVE,220.52,370.00,59.949,1503508503,"201051344000651","219011344069620",27.35,36.80,0,337.54,422.60,229.2,219.3,1.025,811099.2,811099.2,19395,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508528,2385082.00
08/23/2017 13:15,2,7.627,ACTIVE,215.54,354.67,59.938,1503508503,"274151322000088","219011344069620",26.88,45.80,0,330.93,397.96,207.6,198.4,0.787,1014723.9,1014723.9,19284,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508529,2385083.00
08/23/2017 13:15,2,5.039,ACTIVE,216.67,439.43,59.954,1503508503,"274151322000068","219011344069620",39.34,46.60,0,389.24,464.68,199.8,190.9,0.765,884708.5,884708.5,19702,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508530,2385084.00
08/23/2017 13:15,2,8.221,ACTIVE,219.84,367.00,60.002,1503508503,"201051344001135","219011344069620",27.37,37.00,0,334.84,419.30,227.8,217.9,1.034,806668.3,806668.3,19356,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508531,2385085.00
08/23/2017 13:15,2,8.283,ACTIVE,219.61,367.00,59.965,1503508503,"201051344000594","219011344069620",27.53,45.00,0,332.13,419.00,230.8,220.8,1.043,826152.6,826152.6,19391,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508532,2385086.00
08/23/2017 13:15,2,8.234,ACTIVE,220.06,368.80,59.959,1503508503,"201051344001203","219011344069620",27.77,38.20,0,335.74,422.60,231.7,221.7,1.069,816733.6,816733.6,19423,0,0,0,L,1122011218,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508533,2385087.00
08/23/2017 13:15,2,7.646,ACTIVE,216.00,355.58,59.959,1503508503,"274151322000054","219011344069620",25.60,46.00,0,332.13,397.05,198.1,189.3,0.751,1030444.7,1030444.7,19259,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508534,2385088.00
08/23/2017 13:15,2,8.152,ACTIVE,220.52,367.90,59.965,1503508503,"201051344000867","219011344069620",28.13,34.30,0,334.84,422.30,232.2,222.2,1.047,810348.3,810348.3,19421,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508535,2385089.00
08/23/2017 13:15,2,8.111,ACTIVE,220.29,369.10,59.912,1503508503,"201051344001093","219011344069620",27.81,36.00,0,336.04,422.30,228.3,218.5,1.034,814056.5,814056.5,19426,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508536,2385090.00
08/23/2017 13:15,2,8.354,ACTIVE,221.42,371.81,59.959,1503508503,"201051344000900","219011344069620",28.41,28.50,0,340.55,426.21,240.3,230.0,1.065,832386.5,832386.5,19427,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508537,2385091.00
08/23/2017 13:15,2,8.100,ACTIVE,221.19,370.30,59.938,1503508503,"201051344000648","219011344069620",28.15,31.50,0,336.94,424.71,230.9,221.0,1.047,818643.3,818643.3,19395,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508537,2385092.00
08/23/2017 13:15,2,8.252,ACTIVE,221.64,371.51,59.965,1503508503,"201051344000569","219011344069620",28.47,30.00,0,340.85,425.91,237.8,227.6,1.087,833964.8,833964.8,19367,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508538,2385093.00
08/23/2017 13:15,2,8.162,ACTIVE,221.87,369.70,59.954,1503508503,"201051344000983","219011344069620",28.55,31.00,0,339.65,425.91,236.0,225.9,1.078,824870.2,824870.2,19399,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508539,2385094.00
08/23/2017 13:15,2,8.201,ACTIVE,221.87,369.70,59.959,1503508503,"201051344001158","219011344069620",27.55,34.00,0,340.55,424.11,228.7,218.8,1.021,808651.9,808651.9,19404,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508540,2385095.00
08/23/2017 13:15,2,8.168,ACTIVE,221.64,371.81,59.965,1503508503,"201051344000576","219011344069620",28.51,29.80,0,341.15,425.31,235.7,225.6,1.074,823215.7,823215.7,19418,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508541,2385096.00
08/23/2017 13:15,2,7.590,ACTIVE,215.77,360.08,59.959,1503508503,"274151322000087","219011344069620",27.12,61.30,0,331.23,396.15,208.4,199.2,0.778,1005899.5,1005899.5,19519,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503508542,2385097.00
08/23/2017 13:30,2,8.311,ACTIVE,220.74,369.70,59.991,1503509404,"201051344000645","219011344069620",28.21,31.00,0,336.04,423.20,237.4,227.2,1.061,822167.8,822167.8,19385,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509405,2385098.00
08/23/2017 13:30,2,7.596,ACTIVE,214.41,351.67,59.986,1503509404,"274151322000085","219011344069620",25.13,47.00,0,330.93,390.14,193.1,184.4,0.738,1025016.8,1025016.8,19277,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509406,2385099.00
08/23/2017 13:30,2,8.273,ACTIVE,219.61,369.10,59.981,1503509404,"201051344000633","219011344069620",27.85,36.30,0,334.24,421.70,233.3,223.2,1.100,809346.0,809346.0,19437,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509406,2385100.00
08/23/2017 13:30,2,8.293,ACTIVE,221.42,369.70,59.986,1503509404,"201051344000469","219011344069620",28.41,29.00,0,336.04,425.01,238.5,228.3,1.105,813382.3,813382.3,19402,0,0,0,L,1122011218,0,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509407,2385101.00
08/23/2017 13:30,2,8.178,ACTIVE,217.58,365.80,59.954,1503509404,"201051344000646","219011344069620",27.67,38.40,0,334.84,417.79,229.1,219.2,1.078,807573.9,807573.9,19391,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509408,2385102.00
08/23/2017 13:30,2,7.705,ACTIVE,214.41,359.18,59.970,1503509404,"274151322000052","219011344069620",27.47,49.30,0,329.13,394.65,214.4,205.0,0.849,1068188.1,1068188.1,19274,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509409,2385103.00
08/23/2017 13:30,2,8.309,ACTIVE,219.39,368.80,59.975,1503509404,"201051344000585","219011344069620",27.71,37.50,0,334.84,420.50,233.2,223.2,1.087,821853.1,821853.1,19387,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509410,2385104.00
08/23/2017 13:30,2,8.086,ACTIVE,217.58,363.99,59.975,1503509404,"201051344001230","219011344069620",28.07,38.40,0,329.73,417.49,229.7,219.8,1.039,812014.6,812014.6,19432,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509411,2385105.00
08/23/2017 13:30,2,8.143,ACTIVE,219.39,367.60,59.965,1503509404,"201051344000582","219011344069620",27.79,36.50,0,334.24,421.10,229.0,219.1,1.043,800928.2,800928.2,19375,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509412,2385106.00
08/23/2017 13:30,2,8.338,ACTIVE,217.80,366.70,59.986,1503509404,"201051344000955","219011344069620",27.04,38.60,0,330.93,417.49,228.3,218.5,1.069,821259.7,821259.7,19399,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509413,2385107.00
08/23/2017 13:30,2,5.113,ACTIVE,214.41,426.21,59.981,1503509404,"274151322000094","219011344069620",38.88,46.80,0,389.54,459.57,201.3,192.4,0.778,883827.6,883827.6,19692,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509414,2385108.00
08/23/2017 13:30,2,8.252,ACTIVE,221.19,370.90,59.986,1503509404,"201051344000579","219011344069620",27.89,37.00,0,337.24,422.90,233.0,223.0,1.065,831700.9,831700.9,19399,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509415,2385109.00
08/23/2017 13:30,2,8.277,ACTIVE,217.80,367.90,59.954,1503509404,"201051344000890","219011344069620",27.37,40.00,0,333.33,417.79,229.3,219.4,1.047,815366.8,815366.8,19400,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509415,2385110.00
08/23/2017 13:30,2,8.213,ACTIVE,218.71,366.40,59.975,1503509404,"201051344000438","219011344069620",27.55,39.00,0,334.84,417.19,229.3,219.4,1.065,817583.3,817583.3,19384,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509416,2385111.00
08/23/2017 13:30,2,8.115,ACTIVE,218.03,358.58,59.986,1503509404,"201051344000417","219011344069620",17.89,37.00,0,337.54,393.75,147.0,140.0,0.694,725819.8,725819.8,19424,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509417,2385112.00
08/23/2017 13:30,2,7.713,ACTIVE,214.19,351.37,59.981,1503509404,"274151322000083","219011344069620",27.21,52.50,0,329.43,393.45,212.4,203.1,0.866,1057361.5,1057361.5,19293,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509418,2385113.00
08/23/2017 13:30,2,8.168,ACTIVE,215.32,373.31,59.981,1503509404,"274151322000076","219011344069620",27.91,55.30,0,330.03,401.86,230.6,220.7,0.888,1129107.9,1129107.9,19279,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509419,2385114.00
08/23/2017 13:30,2,8.338,ACTIVE,219.61,366.70,59.981,1503509404,"201051344000868","219011344069620",28.21,29.50,0,334.24,419.90,238.0,227.8,1.052,811698.9,811698.9,19413,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509420,2385115.00
08/23/2017 13:30,2,8.125,ACTIVE,214.41,363.69,59.975,1503509404,"274151322000095","219011344069620",27.85,57.00,0,328.82,397.35,229.0,219.1,0.862,1118201.2,1118201.2,19306,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509421,2385116.00
08/23/2017 13:30,2,8.332,ACTIVE,221.19,363.09,59.975,1503509404,"201051344000988","219011344069620",18.23,29.50,0,337.54,399.46,153.8,146.5,0.707,698000.0,698000.0,19376,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509422,2385117.00
08/23/2017 13:30,2,8.254,ACTIVE,219.16,368.20,59.970,1503509404,"201051344001025","219011344069620",27.91,38.80,0,334.54,417.79,233.1,223.1,1.047,818724.0,818724.0,19383,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509423,2385118.00
08/23/2017 13:30,2,8.246,ACTIVE,221.19,370.00,59.975,1503509404,"201051344000458","219011344069620",28.45,31.80,0,336.94,424.41,237.4,227.3,1.078,822726.2,822726.2,19381,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509424,2385119.00
08/23/2017 13:30,2,8.275,ACTIVE,221.42,371.51,59.975,1503509404,"201051344000853","219011344069620",28.80,29.50,0,335.44,425.61,241.4,231.1,1.087,824186.2,824186.2,19409,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509424,2385120.00
08/23/2017 13:30,2,8.299,ACTIVE,217.58,366.40,59.975,1503509404,"201051344000685","219011344069620",27.49,36.80,0,334.54,418.39,231.0,221.1,1.109,817385.6,817385.6,19426,0,0,0,L,1122011218,0,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509425,2385121.00
