ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 13:30,2,8.283,ACTIVE,219.16,368.80,59.981,1503509404,"201051344000917","219011344069620",27.49,37.50,0,333.93,416.29,230.4,220.5,1.078,814099.7,814099.7,19420,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509426,2385122.00
08/23/2017 13:30,2,8.180,ACTIVE,217.58,368.20,59.975,1503509404,"201051344001145","219011344069620",27.81,35.60,0,335.14,418.39,230.5,220.6,1.047,822117.4,822117.4,19405,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509427,2385123.00
08/23/2017 13:30,2,8.367,ACTIVE,219.39,368.50,59.959,1503509404,"201051344000651","219011344069620",27.23,37.00,0,335.74,421.10,230.8,220.9,1.043,811154.0,811154.0,19396,0,0,0,L,1122011218,0,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509428,2385124.00
08/23/2017 13:30,2,7.609,ACTIVE,214.19,353.17,59.965,1503509404,"274151322000088","219011344069620",26.86,46.40,0,330.33,392.85,206.9,197.8,0.773,1014773.3,1014773.3,19285,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509429,2385125.00
08/23/2017 13:30,2,5.121,ACTIVE,215.54,439.74,59.965,1503509404,"274151322000068","219011344069620",38.66,46.80,0,389.84,459.87,200.9,192.0,0.773,884756.4,884756.4,19703,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509430,2385126.00
08/23/2017 13:30,2,8.234,ACTIVE,218.93,364.89,59.981,1503509404,"201051344001135","219011344069620",27.51,38.00,0,334.84,416.59,229.4,219.5,1.047,806722.7,806722.7,19357,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509431,2385127.00
08/23/2017 13:30,2,8.258,ACTIVE,218.71,368.20,59.949,1503509404,"201051344000594","219011344069620",27.95,46.20,0,331.23,419.60,233.6,223.6,1.052,826208.1,826208.1,19392,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509432,2385128.00
08/23/2017 13:30,2,8.291,ACTIVE,219.39,369.10,59.975,1503509404,"201051344001203","219011344069620",27.91,38.40,0,335.74,420.80,234.3,224.2,1.083,816789.2,816789.2,19424,0,0,0,L,1122011218,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509433,2385129.00
08/23/2017 13:30,2,7.707,ACTIVE,214.41,360.08,59.970,1503509404,"274151322000054","219011344069620",25.31,46.60,0,330.03,391.94,197.5,188.7,0.756,1030491.8,1030491.8,19260,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509433,2385130.00
08/23/2017 13:30,2,8.172,ACTIVE,219.84,368.20,59.975,1503509404,"201051344000867","219011344069620",28.49,34.00,0,334.54,418.09,235.7,225.5,1.069,810404.3,810404.3,19422,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509434,2385131.00
08/23/2017 13:30,2,8.156,ACTIVE,218.93,368.50,59.954,1503509404,"201051344001093","219011344069620",28.01,36.80,0,334.24,421.10,231.3,221.3,1.034,814111.3,814111.3,19427,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509435,2385132.00
08/23/2017 13:30,2,8.232,ACTIVE,220.74,371.21,59.975,1503509404,"201051344000900","219011344069620",29.14,28.30,0,334.54,425.31,243.0,232.6,1.087,832444.3,832444.3,19428,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509436,2385133.00
08/23/2017 13:30,2,8.213,ACTIVE,220.29,368.50,59.975,1503509404,"201051344000648","219011344069620",28.21,30.50,0,335.74,423.20,234.6,224.5,1.069,818699.0,818699.0,19396,0,0,0,L,1122011218,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509437,2385134.00
08/23/2017 13:30,2,8.307,ACTIVE,220.97,371.21,59.981,1503509404,"201051344000569","219011344069620",28.63,30.80,0,334.84,424.71,240.7,230.4,1.109,834022.0,834022.0,19368,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509438,2385135.00
08/23/2017 13:30,2,8.301,ACTIVE,221.19,370.60,59.986,1503509404,"201051344000983","219011344069620",28.47,30.00,0,335.44,425.31,239.3,229.0,1.105,824927.1,824927.1,19400,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509439,2385136.00
08/23/2017 13:30,2,8.213,ACTIVE,221.19,369.70,59.959,1503509404,"201051344001158","219011344069620",27.95,34.30,0,336.34,422.60,232.5,222.5,1.078,808707.0,808707.0,19405,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509440,2385137.00
08/23/2017 13:30,2,8.248,ACTIVE,220.74,370.60,59.981,1503509404,"201051344000576","219011344069620",28.65,29.50,0,334.84,424.71,239.2,229.0,1.087,823272.5,823272.5,19419,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509441,2385138.00
08/23/2017 13:30,2,7.578,ACTIVE,214.41,351.97,59.970,1503509404,"274151322000087","219011344069620",27.04,63.00,0,329.73,391.94,207.5,198.4,0.778,1005949.0,1005949.0,19520,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503509442,2385139.00
08/23/2017 13:45,2,8.326,ACTIVE,220.97,369.70,59.975,1503510303,"201051344000645","219011344069620",28.73,30.30,0,337.84,425.31,242.1,231.7,1.061,822225.4,822225.4,19386,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510305,2385140.00
08/23/2017 13:45,2,7.643,ACTIVE,215.09,351.67,59.970,1503510303,"274151322000085","219011344069620",25.49,48.30,0,330.33,389.84,197.1,188.3,0.751,1025063.5,1025063.5,19278,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510306,2385141.00
08/23/2017 13:45,2,8.293,ACTIVE,219.84,370.30,59.965,1503510303,"201051344000633","219011344069620",28.41,35.40,0,333.63,423.20,238.6,228.3,1.127,809402.6,809402.6,19438,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510306,2385142.00
08/23/2017 13:45,2,8.404,ACTIVE,221.64,371.81,59.986,1503510303,"201051344000469","219011344069620",28.67,28.00,0,337.24,426.81,243.9,233.5,1.123,813440.2,813440.2,19403,0,0,0,L,1122011218,0,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510307,2385143.00
08/23/2017 13:45,2,8.268,ACTIVE,218.03,370.30,60.023,1503510303,"201051344000646","219011344069620",27.99,38.00,0,334.24,419.90,234.3,224.2,1.065,807629.5,807629.5,19392,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510308,2385144.00
08/23/2017 13:45,2,7.854,ACTIVE,215.09,354.37,59.975,1503510303,"274151322000052","219011344069620",27.17,50.60,0,329.13,394.35,216.1,206.7,0.844,1068239.5,1068239.5,19275,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510309,2385145.00
08/23/2017 13:45,2,8.398,ACTIVE,219.61,369.40,59.975,1503510303,"201051344000585","219011344069620",28.07,36.50,0,334.54,418.39,238.7,228.5,1.109,821909.6,821909.6,19388,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510310,2385146.00
08/23/2017 13:45,2,8.146,ACTIVE,217.58,366.70,59.970,1503510303,"201051344001230","219011344069620",28.51,38.00,0,335.14,419.60,235.1,225.0,1.092,812070.4,812070.4,19433,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510311,2385147.00
08/23/2017 13:45,2,8.297,ACTIVE,219.61,370.60,59.986,1503510303,"201051344000582","219011344069620",27.85,36.00,0,333.03,419.00,233.9,223.8,1.056,800983.7,800983.7,19376,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510312,2385148.00
08/23/2017 13:45,2,8.271,ACTIVE,218.26,367.90,59.954,1503510303,"201051344000955","219011344069620",27.85,38.60,0,335.74,419.30,233.3,223.3,1.096,821315.1,821315.1,19400,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510313,2385149.00
08/23/2017 13:45,2,5.264,ACTIVE,214.64,425.91,59.981,1503510303,"274151322000094","219011344069620",38.31,48.30,0,388.64,459.87,204.2,195.2,0.791,883876.0,883876.0,19693,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510314,2385150.00
08/23/2017 13:45,2,8.305,ACTIVE,221.64,372.11,59.975,1503510303,"201051344000579","219011344069620",28.37,36.50,0,341.75,425.01,238.5,228.3,1.096,831757.4,831757.4,19400,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510315,2385151.00
08/23/2017 13:45,2,8.125,ACTIVE,218.03,366.10,59.981,1503510303,"201051344000890","219011344069620",28.45,40.00,0,335.74,420.50,233.9,223.9,1.083,815422.5,815422.5,19401,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510316,2385152.00
08/23/2017 13:45,2,8.287,ACTIVE,218.93,367.90,59.944,1503510303,"201051344000438","219011344069620",27.81,38.40,0,333.63,418.70,233.4,223.3,1.087,817638.7,817638.7,19385,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510317,2385153.00
08/23/2017 13:45,2,8.127,ACTIVE,218.26,360.69,59.949,1503510303,"201051344000417","219011344069620",18.23,37.30,0,338.74,394.05,150.3,143.1,0.707,725855.4,725855.4,19425,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510318,2385154.00
08/23/2017 13:45,2,7.787,ACTIVE,214.19,354.37,59.975,1503510303,"274151322000083","219011344069620",27.25,52.80,0,329.13,393.75,214.8,205.4,0.835,1057412.6,1057412.6,19294,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510319,2385155.00
08/23/2017 13:45,2,8.182,ACTIVE,216.00,355.88,59.996,1503510303,"274151322000076","219011344069620",28.19,56.50,0,330.93,397.66,233.4,223.4,0.897,1129163.4,1129163.4,19280,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510320,2385156.00
08/23/2017 13:45,2,8.494,ACTIVE,219.61,369.70,59.981,1503510303,"201051344000868","219011344069620",28.29,28.30,0,334.24,421.40,243.2,232.8,1.065,811756.8,811756.8,19414,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510320,2385157.00
08/23/2017 13:45,2,8.162,ACTIVE,213.96,373.61,59.975,1503510303,"274151322000095","219011344069620",28.11,58.30,0,328.82,397.05,232.2,222.2,0.871,1118256.4,1118256.4,19307,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510321,2385158.00
08/23/2017 13:45,2,8.338,ACTIVE,221.19,364.29,59.986,1503510303,"201051344000988","219011344069620",18.71,28.80,0,341.15,401.26,157.9,150.5,0.716,698037.3,698037.3,19377,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510322,2385159.00
08/23/2017 13:45,2,8.412,ACTIVE,219.39,368.20,59.991,1503510303,"201051344001025","219011344069620",28.09,38.40,0,333.63,419.90,239.3,229.1,1.065,818780.8,818780.8,19384,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510323,2385160.00
08/23/2017 13:45,2,8.340,ACTIVE,221.19,370.60,59.981,1503510303,"201051344000458","219011344069620",28.71,31.80,0,338.44,426.21,242.4,232.0,1.136,822783.9,822783.9,19382,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510324,2385161.00
08/23/2017 13:45,2,8.432,ACTIVE,221.64,374.21,59.949,1503510303,"201051344000853","219011344069620",28.80,29.00,0,340.85,427.11,245.7,235.2,1.145,824244.8,824244.8,19410,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510325,2385162.00
08/23/2017 13:45,2,8.254,ACTIVE,217.80,368.80,59.970,1503510303,"201051344000685","219011344069620",28.19,36.80,0,335.14,419.00,235.5,225.4,1.127,817441.6,817441.6,19427,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510326,2385163.00
08/23/2017 13:45,2,8.252,ACTIVE,219.39,368.80,59.965,1503510303,"201051344000917","219011344069620",28.29,36.00,0,333.03,418.39,236.3,226.2,1.105,814155.8,814155.8,19421,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510327,2385164.00
08/23/2017 13:45,2,8.287,ACTIVE,218.03,369.10,59.954,1503510303,"201051344001145","219011344069620",28.09,35.00,0,335.14,419.60,235.6,225.5,1.069,822173.3,822173.3,19406,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510328,2385165.00
08/23/2017 13:45,2,8.344,ACTIVE,219.84,369.10,59.986,1503510303,"201051344000651","219011344069620",28.03,36.80,0,334.84,421.70,236.7,226.6,1.065,811210.2,811210.2,19397,0,0,0,L,1122011218,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510329,2385166.00
08/23/2017 13:45,2,7.670,ACTIVE,214.64,352.27,59.970,1503510303,"274151322000088","219011344069620",27.00,46.40,0,330.03,392.55,209.6,200.3,0.795,1014823.2,1014823.2,19286,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510330,2385167.00
08/23/2017 13:45,2,5.334,ACTIVE,215.54,424.11,59.981,1503510303,"274151322000068","219011344069620",37.59,47.50,0,388.64,461.68,202.8,193.8,0.782,884804.8,884804.8,19704,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510331,2385168.00
08/23/2017 13:45,2,8.244,ACTIVE,219.39,367.90,59.975,1503510303,"201051344001135","219011344069620",28.09,37.00,0,334.54,418.09,234.5,224.4,1.069,806778.4,806778.4,19358,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510332,2385169.00
08/23/2017 13:45,2,8.344,ACTIVE,218.93,368.50,59.981,1503510303,"201051344000594","219011344069620",28.23,45.80,0,333.93,419.90,238.5,228.3,1.074,826264.8,826264.8,19393,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510332,2385170.00
08/23/2017 13:45,2,8.346,ACTIVE,219.39,368.80,59.975,1503510303,"201051344001203","219011344069620",28.35,37.80,0,335.14,419.30,239.6,229.3,1.114,816846.1,816846.1,19425,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510333,2385171.00
08/23/2017 13:45,2,7.621,ACTIVE,214.64,365.19,59.975,1503510303,"274151322000054","219011344069620",26.14,47.30,0,329.73,391.94,201.5,192.5,0.765,1030539.7,1030539.7,19261,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510334,2385172.00
08/23/2017 13:45,2,8.387,ACTIVE,220.06,367.90,59.981,1503510303,"201051344000867","219011344069620",28.35,33.00,0,334.24,419.60,240.7,230.4,1.074,810461.6,810461.6,19423,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510335,2385173.00
08/23/2017 13:45,2,8.221,ACTIVE,219.61,369.70,59.981,1503510303,"201051344001093","219011344069620",28.39,35.60,0,333.63,419.00,236.4,226.3,1.065,814167.6,814167.6,19428,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510336,2385174.00
08/23/2017 13:45,2,8.346,ACTIVE,220.74,372.41,60.012,1503510303,"201051344000900","219011344069620",29.22,28.00,0,334.54,426.81,246.9,236.4,1.114,832503.1,832503.1,19429,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510337,2385175.00
08/23/2017 13:45,2,8.307,ACTIVE,220.74,371.21,59.975,1503510303,"201051344000648","219011344069620",28.31,30.00,0,334.84,425.61,238.1,227.9,1.087,818755.8,818755.8,19397,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510338,2385176.00
08/23/2017 13:45,2,8.318,ACTIVE,221.19,372.71,59.970,1503510303,"201051344000569","219011344069620",29.04,30.30,0,335.44,426.81,244.6,234.1,1.092,834080.4,834080.4,19369,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510339,2385177.00
08/23/2017 13:45,2,8.160,ACTIVE,221.42,373.01,59.981,1503510303,"201051344000983","219011344069620",29.38,30.50,0,335.74,426.81,242.7,232.3,1.118,824985.1,824985.1,19401,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510340,2385178.00
08/23/2017 13:45,2,8.410,ACTIVE,221.42,370.60,59.986,1503510303,"201051344001158","219011344069620",27.87,32.60,0,341.15,424.71,237.5,227.3,1.092,808763.4,808763.4,19406,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510341,2385179.00
08/23/2017 13:45,2,8.309,ACTIVE,221.42,371.81,60.012,1503510303,"201051344000576","219011344069620",28.90,29.50,0,334.84,426.51,243.3,232.9,1.127,823330.5,823330.5,19420,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510342,2385180.00
08/23/2017 13:45,2,7.643,ACTIVE,214.64,370.00,59.981,1503510303,"274151322000087","219011344069620",27.27,63.70,0,330.03,391.94,211.0,201.7,0.804,1005999.2,1005999.2,19521,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503510343,2385181.00
08/23/2017 14:00,2,8.342,ACTIVE,221.19,369.40,59.996,1503511203,"201051344000645","219011344069620",28.17,31.00,0,340.85,424.41,237.8,227.6,1.065,822282.4,822282.4,19387,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511205,2385182.00
08/23/2017 14:00,2,7.568,ACTIVE,214.87,350.17,60.007,1503511203,"274151322000085","219011344069620",25.07,48.50,0,331.23,392.85,191.8,183.2,0.729,1025109.8,1025109.8,19279,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511206,2385183.00
08/23/2017 14:00,2,8.291,ACTIVE,220.06,369.10,60.012,1503511203,"201051344000633","219011344069620",27.89,35.80,0,335.74,423.50,234.2,224.1,1.100,809458.9,809458.9,19439,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511207,2385184.00
08/23/2017 14:00,2,8.309,ACTIVE,221.64,370.90,60.012,1503511203,"201051344000469","219011344069620",28.47,28.50,0,341.15,427.11,239.5,229.3,1.100,813497.7,813497.7,19404,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511208,2385185.00
08/23/2017 14:00,2,8.248,ACTIVE,217.58,367.60,60.007,1503511203,"201051344000646","219011344069620",27.41,38.40,0,333.63,419.00,229.0,219.1,1.069,807684.7,807684.7,19393,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511209,2385186.00
08/23/2017 14:00,2,7.721,ACTIVE,214.64,367.30,60.012,1503511203,"274151322000052","219011344069620",27.21,51.30,0,330.03,394.05,212.8,203.5,0.849,1068290.6,1068290.6,19276,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511209,2385187.00
08/23/2017 14:00,2,8.359,ACTIVE,219.39,370.00,60.018,1503511203,"201051344000585","219011344069620",27.69,36.50,0,335.44,418.70,234.3,224.2,1.083,821965.9,821965.9,19389,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511210,2385188.00
08/23/2017 14:00,2,8.193,ACTIVE,217.35,366.70,60.007,1503511203,"201051344001230","219011344069620",27.71,38.80,0,336.04,419.90,229.8,219.9,1.069,812125.7,812125.7,19434,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511211,2385189.00
08/23/2017 14:00,2,8.150,ACTIVE,219.39,370.30,60.012,1503511203,"201051344000582","219011344069620",27.79,36.00,0,333.63,419.00,229.4,219.5,1.056,801038.9,801038.9,19377,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511212,2385190.00
08/23/2017 14:00,2,8.027,ACTIVE,218.03,364.29,60.018,1503511203,"201051344000955","219011344069620",27.97,39.50,0,335.44,418.70,227.2,217.4,1.061,821370.0,821370.0,19401,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511213,2385191.00
08/23/2017 14:00,2,5.078,ACTIVE,214.87,419.90,60.007,1503511203,"274151322000094","219011344069620",38.90,48.00,0,388.04,456.57,201.3,192.4,0.778,883923.9,883923.9,19694,0,0,0,L,1151911521,0,122.68,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511214,2385192.00
08/23/2017 14:00,2,8.326,ACTIVE,221.64,371.51,60.012,1503511203,"201051344000579","219011344069620",27.75,37.30,0,342.35,424.71,234.0,223.9,1.092,831813.5,831813.5,19401,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511215,2385193.00
08/23/2017 14:00,2,8.270,ACTIVE,217.58,364.29,59.981,1503511203,"201051344000890","219011344069620",27.35,40.60,0,335.44,419.30,229.1,219.2,1.043,815477.7,815477.7,19402,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511216,2385194.00
08/23/2017 14:00,2,8.145,ACTIVE,218.48,367.00,60.018,1503511203,"201051344000438","219011344069620",27.71,39.50,0,334.54,418.39,228.4,218.6,1.065,817693.7,817693.7,19386,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511217,2385195.00
08/23/2017 14:00,2,8.029,ACTIVE,217.80,360.99,60.012,1503511203,"201051344000417","219011344069620",18.05,38.00,0,337.84,393.75,147.0,139.9,0.689,725890.6,725890.6,19426,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511218,2385196.00
08/23/2017 14:00,2,7.660,ACTIVE,214.41,359.78,59.996,1503511203,"274151322000083","219011344069620",27.29,53.00,0,329.13,393.45,211.6,202.3,0.835,1057463.3,1057463.3,19295,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511218,2385197.00
08/23/2017 14:00,2,8.072,ACTIVE,215.77,353.77,60.012,1503511203,"274151322000076","219011344069620",27.97,58.00,0,331.23,400.06,228.5,218.6,0.884,1129218.3,1129218.3,19281,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511219,2385198.00
08/23/2017 14:00,2,8.336,ACTIVE,220.29,368.80,60.034,1503511203,"201051344000868","219011344069620",28.29,29.00,0,333.33,420.20,238.6,228.4,1.074,811814.0,811814.0,19415,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511220,2385199.00
08/23/2017 14:00,2,8.170,ACTIVE,214.41,381.73,60.007,1503511203,"274151322000095","219011344069620",27.43,59.80,0,328.52,396.75,227.0,217.2,0.857,1118311.0,1118311.0,19308,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511221,2385200.00
08/23/2017 14:00,2,8.436,ACTIVE,221.64,364.29,59.970,1503511203,"201051344000988","219011344069620",18.07,28.50,0,342.65,401.56,154.6,147.2,0.703,698074.2,698074.2,19378,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511222,2385201.00
08/23/2017 14:00,2,8.320,ACTIVE,218.93,367.30,60.034,1503511203,"201051344001025","219011344069620",27.77,39.00,0,334.54,419.30,233.8,223.8,1.043,818837.0,818837.0,19385,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511223,2385202.00
08/23/2017 14:00,2,8.262,ACTIVE,221.42,371.21,60.007,1503511203,"201051344000458","219011344069620",28.45,31.50,0,341.15,425.91,237.9,227.7,1.105,822841.0,822841.0,19383,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511224,2385203.00
08/23/2017 14:00,2,8.279,ACTIVE,221.87,372.71,60.018,1503511203,"201051344000853","219011344069620",28.78,30.50,0,340.85,426.81,241.4,231.0,1.114,824302.7,824302.7,19411,0,0,0,L,1122011218,0,126.30,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511225,2385204.00
08/23/2017 14:00,2,8.213,ACTIVE,217.35,367.30,60.012,1503511203,"201051344000685","219011344069620",27.71,37.00,0,334.54,418.39,230.3,220.4,1.109,817497.1,817497.1,19428,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511226,2385205.00
08/23/2017 14:00,2,8.242,ACTIVE,218.93,366.70,60.007,1503511203,"201051344000917","219011344069620",27.65,37.00,0,334.24,417.79,230.8,220.8,1.087,814211.5,814211.5,19422,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511227,2385206.00
08/23/2017 14:00,2,8.209,ACTIVE,217.80,367.90,60.023,1503511203,"201051344001145","219011344069620",27.65,35.20,0,334.54,419.30,229.7,219.7,1.043,822228.7,822228.7,19407,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511227,2385207.00
08/23/2017 14:00,2,8.344,ACTIVE,219.61,370.00,59.996,1503511203,"201051344000651","219011344069620",27.33,37.00,0,336.04,422.00,230.8,220.8,1.039,811265.9,811265.9,19398,0,0,0,L,1122011218,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511228,2385208.00
08/23/2017 14:00,2,7.611,ACTIVE,214.87,377.22,60.002,1503511203,"274151322000088","219011344069620",26.56,48.00,0,330.33,392.55,204.7,195.6,0.769,1014872.4,1014872.4,19287,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511229,2385209.00
08/23/2017 14:00,2,5.250,ACTIVE,215.77,411.18,60.007,1503511203,"274151322000068","219011344069620",37.53,47.50,0,384.13,458.37,199.6,190.8,0.769,884852.6,884852.6,19705,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511230,2385210.00
08/23/2017 14:00,2,8.121,ACTIVE,218.93,368.80,60.007,1503511203,"201051344001135","219011344069620",27.79,37.50,0,333.93,417.79,228.5,218.6,1.047,806833.5,806833.5,19359,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511231,2385211.00
08/23/2017 14:00,2,8.248,ACTIVE,219.39,370.00,60.002,1503511203,"201051344000594","219011344069620",27.93,46.80,0,333.63,419.60,233.5,223.4,1.034,826320.9,826320.9,19394,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511232,2385212.00
08/23/2017 14:00,2,8.299,ACTIVE,219.16,368.20,60.012,1503511203,"201051344001203","219011344069620",27.83,39.00,0,336.04,421.40,233.7,223.7,1.078,816902.5,816902.5,19426,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511233,2385213.00
08/23/2017 14:00,2,7.590,ACTIVE,214.87,369.10,60.002,1503511203,"274151322000054","219011344069620",25.49,48.00,0,330.03,391.34,195.9,187.2,0.738,1030587.0,1030587.0,19262,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511234,2385214.00
08/23/2017 14:00,2,8.234,ACTIVE,220.29,368.20,60.002,1503511203,"201051344000867","219011344069620",28.31,33.50,0,334.24,419.30,235.8,225.7,1.052,810518.2,810518.2,19424,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511235,2385215.00
08/23/2017 14:00,2,8.088,ACTIVE,218.93,367.60,60.007,1503511203,"201051344001093","219011344069620",28.19,36.30,0,334.84,421.10,230.7,220.8,1.043,814223.2,814223.2,19429,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511236,2385216.00
08/23/2017 14:00,2,8.277,ACTIVE,220.97,372.41,59.996,1503511203,"201051344000900","219011344069620",28.92,29.00,0,338.14,426.51,242.4,232.0,1.069,832561.4,832561.4,19430,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511237,2385217.00
08/23/2017 14:00,2,8.098,ACTIVE,220.74,370.90,60.023,1503511203,"201051344000648","219011344069620",28.55,30.30,0,339.34,425.01,234.1,224.0,1.065,818812.0,818812.0,19398,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511238,2385218.00
08/23/2017 14:00,2,8.197,ACTIVE,221.42,372.71,60.002,1503511203,"201051344000569","219011344069620",28.90,30.80,0,335.14,426.21,239.9,229.6,1.100,834138.0,834138.0,19370,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511239,2385219.00
08/23/2017 14:00,2,8.219,ACTIVE,221.42,370.60,60.002,1503511203,"201051344000983","219011344069620",28.73,30.30,0,341.45,426.21,239.1,228.9,1.096,825042.5,825042.5,19402,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511240,2385220.00
08/23/2017 14:00,2,8.256,ACTIVE,221.87,372.11,60.018,1503511203,"201051344001158","219011344069620",27.85,33.00,0,342.05,425.01,232.8,222.8,1.069,808819.3,808819.3,19407,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511241,2385221.00
08/23/2017 14:00,2,8.025,ACTIVE,221.64,371.51,60.007,1503511203,"201051344000576","219011344069620",29.30,29.30,0,340.25,426.51,238.1,227.9,1.078,823387.8,823387.8,19421,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511242,2385222.00
08/23/2017 14:00,2,7.582,ACTIVE,214.64,370.00,60.007,1503511203,"274151322000087","219011344069620",26.76,64.80,0,329.73,391.64,205.5,196.4,0.769,1006048.7,1006048.7,19522,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503511243,2385223.00
08/23/2017 14:15,2,8.174,ACTIVE,220.97,369.70,60.002,1503512103,"201051344000645","219011344069620",28.45,30.80,0,339.65,424.11,235.3,225.2,1.056,822339.0,822339.0,19388,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512104,2385224.00
08/23/2017 14:15,2,7.500,ACTIVE,215.09,365.49,59.975,1503512103,"274151322000085","219011344069620",25.29,48.00,0,330.33,388.64,191.9,183.3,0.729,1025155.5,1025155.5,19280,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512105,2385225.00
08/23/2017 14:15,2,8.174,ACTIVE,219.84,367.00,59.970,1503512103,"201051344000633","219011344069620",28.07,35.60,0,333.63,418.09,232.3,222.3,1.087,809514.6,809514.6,19440,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512106,2385226.00
08/23/2017 14:15,2,8.252,ACTIVE,221.42,370.00,59.981,1503512103,"201051344000469","219011344069620",28.37,27.80,0,341.45,425.61,236.9,226.8,1.087,813554.7,813554.7,19405,0,0,0,L,1122011218,0,124.94,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512107,2385227.00
08/23/2017 14:15,2,8.092,ACTIVE,218.26,370.30,59.933,1503512103,"201051344000646","219011344069620",27.83,38.20,0,334.24,418.09,228.2,218.3,1.065,807739.2,807739.2,19394,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512108,2385228.00
08/23/2017 14:15,2,7.641,ACTIVE,214.64,358.28,59.970,1503512103,"274151322000052","219011344069620",27.47,51.30,0,329.13,393.45,212.6,203.2,0.835,1068341.0,1068341.0,19277,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512109,2385229.00
08/23/2017 14:15,2,8.367,ACTIVE,219.84,368.20,59.965,1503512103,"201051344000585","219011344069620",27.39,36.80,0,334.84,416.89,232.0,222.0,1.074,822021.7,822021.7,19390,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512110,2385230.00
08/23/2017 14:15,2,8.068,ACTIVE,217.80,365.49,59.970,1503512103,"201051344001230","219011344069620",28.03,38.20,0,336.34,419.30,229.1,219.2,1.061,812180.6,812180.6,19435,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512110,2385231.00
08/23/2017 14:15,2,8.213,ACTIVE,219.61,368.50,59.975,1503512103,"201051344000582","219011344069620",27.39,36.80,0,333.33,417.79,227.7,217.9,1.016,801093.5,801093.5,19378,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512111,2385232.00
08/23/2017 14:15,2,8.156,ACTIVE,218.26,366.10,59.975,1503512103,"201051344000955","219011344069620",27.59,39.30,0,336.04,417.79,227.9,218.1,1.056,821424.3,821424.3,19402,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512112,2385233.00
08/23/2017 14:15,2,5.148,ACTIVE,214.87,431.62,59.965,1503512103,"274151322000094","219011344069620",38.37,47.80,0,386.53,457.77,199.7,190.9,0.773,883971.2,883971.2,19695,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512113,2385234.00
08/23/2017 14:15,2,8.184,ACTIVE,221.19,371.51,59.986,1503512103,"201051344000579","219011344069620",28.03,36.30,0,342.35,423.81,232.2,222.2,1.069,831869.1,831869.1,19402,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512114,2385235.00
08/23/2017 14:15,2,8.109,ACTIVE,218.03,362.49,59.954,1503512103,"201051344000890","219011344069620",27.83,40.40,0,335.44,418.70,228.5,218.6,1.030,815532.5,815532.5,19403,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512115,2385236.00
08/23/2017 14:15,2,8.090,ACTIVE,218.93,367.60,59.938,1503512103,"201051344000438","219011344069620",27.93,38.80,0,333.93,416.89,228.8,218.9,1.065,817748.1,817748.1,19387,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512116,2385237.00
08/23/2017 14:15,2,8.051,ACTIVE,218.48,359.48,59.975,1503512103,"201051344000417","219011344069620",18.01,37.30,0,338.44,393.15,146.9,139.9,0.703,725925.4,725925.4,19427,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512117,2385238.00
08/23/2017 14:15,2,7.609,ACTIVE,214.19,379.62,59.970,1503512103,"274151322000083","219011344069620",27.49,52.80,0,328.82,392.85,211.7,202.4,0.853,1057513.6,1057513.6,19296,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512118,2385239.00
08/23/2017 14:15,2,8.020,ACTIVE,214.87,370.00,59.975,1503512103,"274151322000076","219011344069620",28.27,57.30,0,331.53,396.45,229.4,219.5,0.888,1129272.6,1129272.6,19282,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512119,2385240.00
08/23/2017 14:15,2,8.229,ACTIVE,219.61,369.70,59.970,1503512103,"201051344000868","219011344069620",28.39,29.50,0,334.24,419.30,236.4,226.3,1.061,811870.8,811870.8,19416,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512120,2385241.00
08/23/2017 14:15,2,8.021,ACTIVE,214.19,376.92,59.938,1503512103,"274151322000095","219011344069620",28.15,60.00,0,328.22,396.45,228.5,218.7,0.849,1118365.1,1118365.1,19309,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512121,2385242.00
08/23/2017 14:15,2,8.271,ACTIVE,221.19,363.39,59.986,1503512103,"201051344000988","219011344069620",18.23,29.50,0,343.25,400.36,152.7,145.5,0.694,698110.8,698110.8,19379,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512122,2385243.00
08/23/2017 14:15,2,8.170,ACTIVE,219.16,367.60,59.970,1503512103,"201051344001025","219011344069620",27.99,39.80,0,334.54,418.09,231.6,221.6,1.034,818892.8,818892.8,19386,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512122,2385244.00
08/23/2017 14:15,2,8.088,ACTIVE,221.19,370.60,59.981,1503512103,"201051344000458","219011344069620",28.80,31.30,0,342.35,425.61,235.8,225.6,1.100,822897.6,822897.6,19384,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512123,2385245.00
08/23/2017 14:15,2,8.217,ACTIVE,221.64,370.00,59.975,1503512103,"201051344000853","219011344069620",28.73,30.00,0,340.85,425.91,239.0,228.7,1.105,824360.1,824360.1,19412,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512124,2385246.00
08/23/2017 14:15,2,8.172,ACTIVE,218.03,368.50,59.986,1503512103,"201051344000685","219011344069620",27.87,37.00,0,334.84,417.49,230.7,220.7,1.100,817552.2,817552.2,19429,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512125,2385247.00
08/23/2017 14:15,2,8.125,ACTIVE,219.39,367.90,59.981,1503512103,"201051344000917","219011344069620",27.93,36.50,0,334.24,416.89,229.8,219.9,1.069,814266.7,814266.7,19423,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512126,2385248.00
08/23/2017 14:15,2,8.084,ACTIVE,218.03,367.60,59.986,1503512103,"201051344001145","219011344069620",28.17,35.00,0,335.14,417.79,230.3,220.4,1.052,822283.7,822283.7,19408,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512127,2385249.00
08/23/2017 14:15,2,8.297,ACTIVE,219.84,370.90,59.986,1503512103,"201051344000651","219011344069620",27.39,37.30,0,335.14,420.80,229.9,220.0,1.034,811321.0,811321.0,19399,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512128,2385250.00
08/23/2017 14:15,2,7.539,ACTIVE,214.64,368.80,59.975,1503512103,"274151322000088","219011344069620",26.94,47.30,0,329.73,391.34,205.6,196.5,0.782,1014921.1,1014921.1,19288,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512129,2385251.00
08/23/2017 14:15,2,5.205,ACTIVE,215.54,418.70,59.965,1503512103,"274151322000068","219011344069620",37.85,48.00,0,387.14,458.97,199.3,190.5,0.765,884899.9,884899.9,19706,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512130,2385252.00
08/23/2017 14:15,2,8.064,ACTIVE,219.39,367.60,59.975,1503512103,"201051344001135","219011344069620",27.91,38.20,0,333.93,416.59,227.8,218.0,1.039,806888.2,806888.2,19360,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512131,2385253.00
08/23/2017 14:15,2,8.215,ACTIVE,218.71,366.10,59.986,1503512103,"201051344000594","219011344069620",27.93,46.80,0,333.63,418.39,232.2,222.2,1.052,826376.6,826376.6,19395,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512131,2385254.00
08/23/2017 14:15,2,8.230,ACTIVE,219.39,369.10,59.975,1503512103,"201051344001203","219011344069620",27.81,38.20,0,336.04,418.39,231.8,221.8,1.069,816958.3,816958.3,19427,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512132,2385255.00
08/23/2017 14:15,2,7.504,ACTIVE,214.41,352.87,59.970,1503512103,"274151322000054","219011344069620",25.80,48.30,0,330.03,391.64,196.2,187.4,0.747,1030633.7,1030633.7,19263,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512133,2385256.00
08/23/2017 14:15,2,8.092,ACTIVE,219.84,368.20,59.975,1503512103,"201051344000867","219011344069620",28.49,33.30,0,334.84,418.09,233.3,223.2,1.043,810574.5,810574.5,19425,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512134,2385257.00
08/23/2017 14:15,2,8.049,ACTIVE,219.61,367.90,59.970,1503512103,"201051344001093","219011344069620",27.99,35.60,0,334.24,417.49,228.3,218.4,1.034,814278.3,814278.3,19430,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512135,2385258.00
08/23/2017 14:15,2,8.137,ACTIVE,220.52,370.60,59.981,1503512103,"201051344000900","219011344069620",29.14,28.30,0,336.34,425.31,240.2,229.9,1.069,832619.1,832619.1,19431,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512136,2385259.00
08/23/2017 14:15,2,8.031,ACTIVE,220.52,368.50,59.970,1503512103,"201051344000648","219011344069620",28.51,30.80,0,336.94,423.50,231.9,221.9,1.061,818867.8,818867.8,19399,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512137,2385260.00
08/23/2017 14:15,2,8.137,ACTIVE,220.97,370.90,59.996,1503512103,"201051344000569","219011344069620",28.90,30.30,0,335.14,425.61,237.9,227.7,1.087,834195.3,834195.3,19371,0,0,0,L,1122011218,0,124.72,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512138,2385261.00
08/23/2017 14:15,2,8.145,ACTIVE,221.19,370.30,59.949,1503512103,"201051344000983","219011344069620",28.73,30.30,0,338.14,424.71,237.0,226.8,1.100,825099.5,825099.5,19403,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512139,2385262.00
08/23/2017 14:15,2,8.127,ACTIVE,221.19,369.70,59.991,1503512103,"201051344001158","219011344069620",27.99,33.30,0,339.34,423.20,230.4,220.4,1.047,808874.8,808874.8,19408,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512140,2385263.00
