ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 14:15,2,8.180,ACTIVE,220.74,369.70,59.981,1503512103,"201051344000576","219011344069620",28.49,29.30,0,341.45,425.01,236.0,225.9,1.078,823444.7,823444.7,19422,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512141,2385264.00
08/23/2017 14:15,2,7.447,ACTIVE,214.19,376.62,59.975,1503512103,"274151322000087","219011344069620",27.29,64.00,0,330.03,390.74,205.6,196.6,0.778,1006097.7,1006097.7,19523,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503512141,2385265.00
08/23/2017 14:30,2,7.971,ACTIVE,221.42,370.60,59.996,1503513003,"201051344000645","219011344069620",28.09,31.00,0,342.35,422.90,226.7,216.8,0.990,822394.1,822394.1,19389,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513004,2385266.00
08/23/2017 14:30,2,7.211,ACTIVE,215.54,371.51,59.986,1503513003,"274151322000085","219011344069620",25.23,48.50,0,323.72,403.07,184.1,175.8,0.703,1025200.4,1025200.4,19281,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513005,2385267.00
08/23/2017 14:30,2,7.908,ACTIVE,220.29,368.80,59.991,1503513003,"201051344000633","219011344069620",27.85,36.80,0,335.44,420.50,222.9,213.2,1.047,809568.9,809568.9,19441,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513006,2385268.00
08/23/2017 14:30,2,7.834,ACTIVE,221.87,370.60,60.012,1503513003,"201051344000469","219011344069620",28.71,29.30,0,341.75,424.41,227.8,218.0,1.061,813610.1,813610.1,19406,0,0,0,L,1122011218,0,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513007,2385269.00
08/23/2017 14:30,2,7.863,ACTIVE,218.48,370.30,60.007,1503513003,"201051344000646","219011344069620",27.59,38.80,0,333.63,417.49,219.7,210.1,1.025,807792.7,807792.7,19395,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513007,2385270.00
08/23/2017 14:30,2,7.350,ACTIVE,215.32,355.88,59.986,1503513003,"274151322000052","219011344069620",27.37,50.60,0,330.03,393.45,203.7,194.7,0.804,1068390.8,1068390.8,19278,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513008,2385271.00
08/23/2017 14:30,2,7.924,ACTIVE,220.06,369.40,59.996,1503513003,"201051344000585","219011344069620",27.89,38.20,0,334.84,418.39,223.7,214.0,1.043,822076.2,822076.2,19391,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513009,2385272.00
08/23/2017 14:30,2,7.756,ACTIVE,218.26,364.59,59.965,1503513003,"201051344001230","219011344069620",28.01,38.00,0,335.44,417.49,219.9,210.3,1.021,812234.2,812234.2,19436,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513010,2385273.00
08/23/2017 14:30,2,7.826,ACTIVE,220.06,367.90,59.996,1503513003,"201051344000582","219011344069620",27.65,37.30,0,334.84,418.09,219.1,209.5,0.999,801146.9,801146.9,19379,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513011,2385274.00
08/23/2017 14:30,2,7.816,ACTIVE,218.71,365.49,59.996,1503513003,"201051344000955","219011344069620",27.55,39.30,0,335.44,416.89,218.2,208.6,1.030,821477.6,821477.6,19403,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513012,2385275.00
08/23/2017 14:30,2,4.973,ACTIVE,215.32,420.50,59.991,1503513003,"274151322000094","219011344069620",37.63,47.00,0,388.94,462.28,189.0,180.5,0.734,884017.7,884017.7,19696,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513013,2385276.00
08/23/2017 14:30,2,7.971,ACTIVE,221.64,370.60,59.975,1503513003,"201051344000579","219011344069620",27.55,38.00,0,342.05,422.60,222.5,212.8,1.025,831923.4,831923.4,19403,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513014,2385277.00
08/23/2017 14:30,2,7.793,ACTIVE,218.26,365.80,59.981,1503513003,"201051344000890","219011344069620",27.83,39.50,0,336.04,417.79,219.6,210.0,0.972,815586.0,815586.0,19404,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513015,2385278.00
08/23/2017 14:30,2,7.812,ACTIVE,219.16,367.90,59.986,1503513003,"201051344000438","219011344069620",27.75,39.30,0,335.14,416.29,219.4,209.9,1.021,817801.6,817801.6,19388,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513016,2385279.00
08/23/2017 14:30,2,7.787,ACTIVE,218.71,358.58,59.991,1503513003,"201051344000417","219011344069620",17.91,38.00,0,337.84,393.15,141.2,134.3,0.667,725959.7,725959.7,19428,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513017,2385280.00
08/23/2017 14:30,2,7.326,ACTIVE,214.87,362.19,59.991,1503513003,"274151322000083","219011344069620",27.31,52.30,0,329.73,392.55,202.7,193.7,0.813,1057563.1,1057563.1,19297,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513018,2385281.00
08/23/2017 14:30,2,7.713,ACTIVE,216.22,370.90,60.007,1503513003,"274151322000076","219011344069620",28.09,56.50,0,332.13,399.76,219.2,209.6,0.844,1129326.3,1129326.3,19283,0,0,0,L,1151911521,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513019,2385282.00
08/23/2017 14:30,2,7.938,ACTIVE,220.06,367.90,59.996,1503513003,"201051344000868","219011344069620",28.31,29.50,0,334.24,420.50,227.5,217.7,1.016,811926.1,811926.1,19417,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513020,2385283.00
08/23/2017 14:30,2,7.633,ACTIVE,214.87,377.52,60.002,1503513003,"274151322000095","219011344069620",28.23,59.00,0,328.82,395.55,218.3,208.8,0.813,1118418.6,1118418.6,19310,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513021,2385284.00
08/23/2017 14:30,2,7.963,ACTIVE,221.87,365.80,60.039,1503513003,"201051344000988","219011344069620",18.27,30.30,0,342.95,398.86,147.3,140.3,0.676,698146.4,698146.4,19380,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513022,2385285.00
08/23/2017 14:30,2,7.969,ACTIVE,219.61,367.30,59.991,1503513003,"201051344001025","219011344069620",27.71,39.30,0,335.14,417.19,223.5,213.8,0.994,818947.3,818947.3,19387,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513023,2385286.00
08/23/2017 14:30,2,7.949,ACTIVE,221.87,370.30,60.002,1503513003,"201051344000458","219011344069620",28.25,32.40,0,342.05,424.11,227.3,217.5,1.078,822952.9,822952.9,19385,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513023,2385287.00
08/23/2017 14:30,2,7.910,ACTIVE,222.32,373.01,60.002,1503513003,"201051344000853","219011344069620",28.75,31.00,0,340.85,424.41,230.2,220.3,1.065,824416.2,824416.2,19413,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513024,2385288.00
08/23/2017 14:30,2,7.928,ACTIVE,218.03,368.50,60.002,1503513003,"201051344000685","219011344069620",27.63,37.80,0,334.24,417.19,222.0,212.4,1.061,817606.2,817606.2,19430,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513025,2385289.00
08/23/2017 14:30,2,7.820,ACTIVE,219.61,367.00,60.002,1503513003,"201051344000917","219011344069620",27.97,38.20,0,334.84,415.39,221.5,211.9,1.034,814320.6,814320.6,19424,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513026,2385290.00
08/23/2017 14:30,2,7.812,ACTIVE,218.26,365.49,59.981,1503513003,"201051344001145","219011344069620",28.01,35.40,0,335.14,416.89,221.7,212.0,1.003,822337.6,822337.6,19409,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513027,2385291.00
08/23/2017 14:30,2,7.904,ACTIVE,220.06,368.80,60.007,1503513003,"201051344000651","219011344069620",27.67,38.60,0,337.54,420.20,221.4,211.7,0.990,811374.9,811374.9,19400,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513028,2385292.00
08/23/2017 14:30,2,7.164,ACTIVE,215.32,376.01,60.023,1503513003,"274151322000088","219011344069620",27.08,47.00,0,330.63,391.04,196.4,187.7,0.742,1014969.1,1014969.1,19289,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513029,2385293.00
08/23/2017 14:30,2,4.971,ACTIVE,216.22,419.00,60.002,1503513003,"274151322000068","219011344069620",37.75,47.50,0,392.25,458.67,189.0,180.5,0.725,884946.5,884946.5,19707,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513030,2385294.00
08/23/2017 14:30,2,7.873,ACTIVE,219.61,367.90,59.996,1503513003,"201051344001135","219011344069620",27.59,38.80,0,334.84,415.99,220.0,210.4,1.008,806941.7,806941.7,19361,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513031,2385295.00
08/23/2017 14:30,2,7.949,ACTIVE,219.61,366.70,60.002,1503513003,"201051344000594","219011344069620",27.69,47.50,0,334.24,417.19,222.9,213.2,1.003,826430.9,826430.9,19396,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513032,2385296.00
08/23/2017 14:30,2,7.842,ACTIVE,219.84,367.60,60.002,1503513003,"201051344001203","219011344069620",28.13,38.60,0,336.04,418.70,223.2,213.5,1.030,817012.7,817012.7,19428,0,0,0,L,1122011218,0,126.30,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513033,2385297.00
08/23/2017 14:30,2,7.260,ACTIVE,215.77,354.07,59.991,1503513003,"274151322000054","219011344069620",25.60,48.00,0,330.63,390.14,188.3,179.8,0.712,1030679.6,1030679.6,19264,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513034,2385298.00
08/23/2017 14:30,2,7.924,ACTIVE,220.52,367.00,60.002,1503513003,"201051344000867","219011344069620",28.07,34.50,0,334.54,419.60,225.3,215.5,1.003,810629.2,810629.2,19426,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513035,2385299.00
08/23/2017 14:30,2,7.705,ACTIVE,219.84,368.80,59.975,1503513003,"201051344001093","219011344069620",28.23,37.00,0,334.84,418.09,220.2,210.6,1.003,814331.9,814331.9,19431,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513035,2385300.00
08/23/2017 14:30,2,7.811,ACTIVE,221.19,369.70,60.012,1503513003,"201051344000900","219011344069620",29.24,29.50,0,336.94,424.71,231.2,221.3,1.034,832675.5,832675.5,19432,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513036,2385301.00
08/23/2017 14:30,2,7.865,ACTIVE,221.19,369.40,60.002,1503513003,"201051344000648","219011344069620",28.07,31.80,0,336.34,422.90,223.5,213.8,1.034,818922.1,818922.1,19400,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513037,2385302.00
08/23/2017 14:30,2,7.807,ACTIVE,221.64,371.21,60.007,1503513003,"201051344000569","219011344069620",29.02,31.50,0,336.34,424.11,229.3,219.4,1.047,834251.1,834251.1,19372,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513038,2385303.00
08/23/2017 14:30,2,7.900,ACTIVE,221.64,369.70,60.002,1503513003,"201051344000983","219011344069620",28.61,31.50,0,338.14,424.11,228.8,218.9,1.052,825155.1,825155.1,19404,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513039,2385304.00
08/23/2017 14:30,2,7.869,ACTIVE,221.87,369.40,59.996,1503513003,"201051344001158","219011344069620",27.85,34.00,0,341.15,422.30,221.8,212.2,1.012,808928.8,808928.8,19409,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513040,2385305.00
08/23/2017 14:30,2,7.814,ACTIVE,221.64,370.90,59.996,1503513003,"201051344000576","219011344069620",28.77,30.30,0,341.15,424.71,227.6,217.7,1.039,823500.0,823500.0,19423,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513041,2385306.00
08/23/2017 14:30,2,7.205,ACTIVE,215.54,353.17,59.991,1503513003,"274151322000087","219011344069620",27.04,64.00,0,330.33,390.44,197.2,188.4,0.734,1006145.9,1006145.9,19524,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513042,2385307.00
08/23/2017 14:45,2,7.891,ACTIVE,221.42,370.30,59.986,1503513903,"201051344000645","219011344069620",28.33,30.80,0,342.05,422.60,226.2,216.5,1.016,822448.8,822448.8,19390,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513904,2385308.00
08/23/2017 14:45,2,7.178,ACTIVE,215.54,349.56,59.965,1503513903,"274151322000085","219011344069620",25.58,47.50,0,332.43,388.34,185.9,177.5,0.707,1025244.7,1025244.7,19282,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513905,2385309.00
08/23/2017 14:45,2,7.809,ACTIVE,220.52,368.20,59.944,1503513903,"201051344000633","219011344069620",28.29,35.60,0,337.54,421.70,223.7,214.0,1.047,809622.8,809622.8,19442,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513906,2385310.00
08/23/2017 14:45,2,7.857,ACTIVE,222.10,371.51,59.981,1503513903,"201051344000469","219011344069620",28.69,27.80,0,341.15,424.11,228.2,218.3,1.052,813665.1,813665.1,19407,0,0,0,L,1122011218,0,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513907,2385311.00
08/23/2017 14:45,2,7.789,ACTIVE,218.48,367.60,59.991,1503513903,"201051344000646","219011344069620",28.11,37.30,0,334.54,415.99,221.9,212.2,1.016,807845.7,807845.7,19396,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513908,2385312.00
08/23/2017 14:45,2,7.213,ACTIVE,215.32,355.28,59.970,1503513903,"274151322000052","219011344069620",27.69,50.00,0,330.93,391.64,202.4,193.4,0.795,1068439.5,1068439.5,19279,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513909,2385313.00
08/23/2017 14:45,2,7.910,ACTIVE,219.84,367.30,59.970,1503513903,"201051344000585","219011344069620",28.41,36.50,0,337.84,420.80,227.5,217.7,1.047,822130.4,822130.4,19392,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513910,2385314.00
08/23/2017 14:45,2,7.707,ACTIVE,218.03,366.10,59.965,1503513903,"201051344001230","219011344069620",28.41,37.50,0,334.54,416.59,221.7,212.1,1.016,812287.3,812287.3,19437,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513911,2385315.00
08/23/2017 14:45,2,7.697,ACTIVE,219.84,368.50,59.981,1503513903,"201051344000582","219011344069620",28.35,35.80,0,335.14,420.80,221.1,211.4,1.003,801199.8,801199.8,19380,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513912,2385316.00
08/23/2017 14:45,2,7.768,ACTIVE,218.71,367.60,59.996,1503513903,"201051344000955","219011344069620",27.95,38.40,0,335.14,414.79,219.7,210.1,1.034,821530.2,821530.2,19404,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513913,2385317.00
08/23/2017 14:45,2,4.914,ACTIVE,215.54,412.68,59.975,1503513903,"274151322000094","219011344069620",38.23,47.00,0,391.64,460.47,190.3,181.8,0.725,884063.3,884063.3,19697,0,0,0,L,1151911521,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513914,2385318.00
08/23/2017 14:45,2,7.805,ACTIVE,222.10,370.90,59.991,1503513903,"201051344000579","219011344069620",28.29,36.50,0,341.15,421.70,223.5,213.8,1.025,831977.2,831977.2,19404,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513914,2385319.00
08/23/2017 14:45,2,7.768,ACTIVE,218.26,366.70,59.970,1503513903,"201051344000890","219011344069620",28.17,39.30,0,335.14,415.99,221.4,211.8,1.012,815639.0,815639.0,19405,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513915,2385320.00
08/23/2017 14:45,2,7.729,ACTIVE,219.16,368.50,59.970,1503513903,"201051344000438","219011344069620",28.13,38.80,0,335.44,415.39,220.2,210.6,1.025,817854.3,817854.3,19389,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513916,2385321.00
08/23/2017 14:45,2,7.580,ACTIVE,218.71,359.18,59.986,1503513903,"201051344000417","219011344069620",18.47,37.00,0,336.94,391.34,141.7,134.9,0.667,725993.5,725993.5,19429,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513917,2385322.00
08/23/2017 14:45,2,7.260,ACTIVE,215.09,351.67,59.975,1503513903,"274151322000083","219011344069620",27.45,52.30,0,330.03,391.34,201.5,192.6,0.809,1057611.6,1057611.6,19298,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513918,2385323.00
08/23/2017 14:45,2,7.600,ACTIVE,216.45,362.79,59.954,1503513903,"274151322000076","219011344069620",28.31,55.80,0,337.24,398.56,217.9,208.4,0.840,1129378.7,1129378.7,19284,0,0,0,L,1151911521,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513919,2385324.00
08/23/2017 14:45,2,7.902,ACTIVE,220.52,370.00,59.981,1503513903,"201051344000868","219011344069620",28.33,29.30,0,334.84,421.70,226.8,217.0,1.016,811980.9,811980.9,19418,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513920,2385325.00
08/23/2017 14:45,2,7.570,ACTIVE,215.54,369.70,59.975,1503513903,"274151322000095","219011344069620",28.39,58.50,0,329.43,394.35,217.8,208.2,0.818,1118470.9,1118470.9,19311,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513921,2385326.00
08/23/2017 14:45,2,7.795,ACTIVE,221.87,364.29,59.981,1503513903,"201051344000988","219011344069620",18.65,28.80,0,342.95,399.46,147.3,140.2,0.676,698181.8,698181.8,19381,0,0,0,L,1122011218,0,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513922,2385327.00
08/23/2017 14:45,2,7.867,ACTIVE,219.61,367.60,60.018,1503513903,"201051344001025","219011344069620",28.35,39.00,0,336.34,417.19,225.8,216.1,1.008,819001.3,819001.3,19388,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513923,2385328.00
08/23/2017 14:45,2,7.777,ACTIVE,221.64,373.01,59.975,1503513903,"201051344000458","219011344069620",28.69,31.50,0,341.75,423.20,226.1,216.3,1.025,823007.6,823007.6,19386,0,0,0,L,1122011218,0,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513924,2385329.00
08/23/2017 14:45,2,7.842,ACTIVE,222.32,373.61,59.975,1503513903,"201051344000853","219011344069620",28.82,30.30,0,340.85,422.90,229.0,219.1,1.052,824471.7,824471.7,19414,0,0,0,L,1122011218,0,126.53,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513925,2385330.00
08/23/2017 14:45,2,7.779,ACTIVE,218.03,368.20,59.981,1503513903,"201051344000685","219011344069620",28.19,37.00,0,334.84,415.39,222.0,212.4,1.065,817659.6,817659.6,19431,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513926,2385331.00
08/23/2017 14:45,2,7.705,ACTIVE,219.61,369.40,59.991,1503513903,"201051344000917","219011344069620",28.51,36.30,0,337.24,416.29,222.4,212.8,1.043,814374.0,814374.0,19425,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513926,2385332.00
08/23/2017 14:45,2,7.816,ACTIVE,218.26,367.60,59.981,1503513903,"201051344001145","219011344069620",27.97,35.00,0,335.14,415.99,221.3,211.6,1.003,822390.9,822390.9,19410,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513927,2385333.00
08/23/2017 14:45,2,7.889,ACTIVE,220.06,369.70,59.970,1503513903,"201051344000651","219011344069620",27.87,37.00,0,342.35,420.50,222.6,212.9,1.003,811428.3,811428.3,19401,0,0,0,L,1122011218,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513928,2385334.00
08/23/2017 14:45,2,7.043,ACTIVE,215.54,370.60,59.970,1503513903,"274151322000088","219011344069620",27.43,46.20,0,330.93,390.74,195.6,186.8,0.738,1015016.2,1015016.2,19290,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513929,2385335.00
08/23/2017 14:45,2,4.852,ACTIVE,216.45,415.69,59.965,1503513903,"274151322000068","219011344069620",38.68,46.60,0,388.64,459.57,190.0,181.4,0.720,884992.1,884992.1,19708,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513930,2385336.00
08/23/2017 14:45,2,7.775,ACTIVE,219.61,368.20,59.970,1503513903,"201051344001135","219011344069620",28.09,37.80,0,335.44,415.69,221.1,211.4,0.999,806994.7,806994.7,19362,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513931,2385337.00
08/23/2017 14:45,2,7.785,ACTIVE,219.61,367.90,59.981,1503513903,"201051344000594","219011344069620",28.27,46.80,0,334.24,416.29,222.8,213.1,0.994,826484.7,826484.7,19397,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513932,2385338.00
08/23/2017 14:45,2,7.865,ACTIVE,219.84,368.20,59.944,1503513903,"201051344001203","219011344069620",28.21,38.20,0,341.75,420.50,224.7,215.0,1.039,817066.7,817066.7,19429,0,0,0,L,1122011218,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513933,2385339.00
08/23/2017 14:45,2,7.113,ACTIVE,215.54,375.71,59.965,1503513903,"274151322000054","219011344069620",26.32,47.00,0,331.23,389.54,189.6,181.1,0.720,1030724.9,1030724.9,19265,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513934,2385340.00
08/23/2017 14:45,2,7.865,ACTIVE,220.52,367.90,59.996,1503513903,"201051344000867","219011344069620",28.15,33.80,0,335.44,421.10,224.2,214.4,0.999,810683.5,810683.5,19427,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513935,2385341.00
08/23/2017 14:45,2,7.609,ACTIVE,219.84,369.40,59.975,1503513903,"201051344001093","219011344069620",28.65,35.60,0,337.54,419.60,220.8,211.2,1.003,814385.1,814385.1,19432,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513936,2385342.00
08/23/2017 14:45,2,7.879,ACTIVE,221.19,370.00,59.970,1503513903,"201051344000900","219011344069620",28.80,28.30,0,341.15,423.81,229.6,219.7,1.034,832731.2,832731.2,19433,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513937,2385343.00
08/23/2017 14:45,2,7.652,ACTIVE,221.19,370.90,59.970,1503513903,"201051344000648","219011344069620",28.63,30.30,0,342.35,422.60,221.6,212.0,1.008,818976.0,818976.0,19401,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513938,2385344.00
08/23/2017 14:45,2,7.793,ACTIVE,221.64,372.11,59.975,1503513903,"201051344000569","219011344069620",28.88,31.00,0,341.15,425.01,227.8,217.9,1.039,834306.4,834306.4,19373,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513939,2385345.00
08/23/2017 14:45,2,7.678,ACTIVE,221.87,372.41,59.975,1503513903,"201051344000983","219011344069620",29.16,30.50,0,341.15,423.81,226.9,217.1,1.074,825210.2,825210.2,19405,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513940,2385346.00
08/23/2017 14:45,2,7.838,ACTIVE,221.87,370.60,59.975,1503513903,"201051344001158","219011344069620",27.97,32.60,0,340.85,421.70,222.1,212.4,1.012,808982.4,808982.4,19410,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513941,2385347.00
08/23/2017 14:45,2,7.654,ACTIVE,221.64,368.80,59.970,1503513903,"201051344000576","219011344069620",29.12,29.80,0,340.25,423.50,225.5,215.7,1.030,823554.9,823554.9,19424,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513942,2385348.00
08/23/2017 14:45,2,7.088,ACTIVE,215.32,367.30,59.991,1503513903,"274151322000087","219011344069620",27.39,63.00,0,331.23,389.54,196.8,188.0,0.734,1006193.4,1006193.4,19525,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503513943,2385349.00
08/23/2017 15:00,2,7.564,ACTIVE,220.74,368.50,59.981,1503514803,"201051344000645","219011344069620",28.31,30.50,0,337.24,420.80,217.0,207.5,0.977,822501.3,822501.3,19391,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514804,2385350.00
08/23/2017 15:00,2,6.811,ACTIVE,214.87,371.81,59.981,1503514803,"274151322000085","219011344069620",25.70,47.50,0,331.53,386.83,177.2,169.1,0.676,1025287.8,1025287.8,19283,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514805,2385351.00
08/23/2017 15:00,2,7.457,ACTIVE,219.84,367.60,59.975,1503514803,"201051344000633","219011344069620",28.39,35.40,0,335.74,419.90,214.4,205.0,0.999,809674.7,809674.7,19443,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514806,2385352.00
08/23/2017 15:00,2,7.492,ACTIVE,221.42,368.80,59.938,1503514803,"201051344000469","219011344069620",28.80,27.50,0,336.94,422.00,218.6,209.1,1.012,813718.1,813718.1,19408,0,0,0,L,1122011218,0,124.94,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514807,2385353.00
08/23/2017 15:00,2,7.484,ACTIVE,218.26,367.30,59.949,1503514803,"201051344000646","219011344069620",27.87,37.30,0,334.24,414.79,211.1,201.8,1.003,807897.1,807897.1,19397,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514808,2385354.00
08/23/2017 15:00,2,6.953,ACTIVE,215.09,361.29,59.986,1503514803,"274151322000052","219011344069620",27.45,49.50,0,330.03,390.74,193.1,184.4,0.760,1068486.4,1068486.4,19280,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514809,2385355.00
08/23/2017 15:00,2,7.654,ACTIVE,219.61,367.00,59.996,1503514803,"201051344000585","219011344069620",27.93,35.80,0,335.44,419.90,216.5,207.0,1.003,822183.0,822183.0,19393,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514810,2385356.00
08/23/2017 15:00,2,7.363,ACTIVE,217.80,362.19,59.986,1503514803,"201051344001230","219011344069620",28.41,37.30,0,330.63,415.09,211.8,202.5,0.972,812338.6,812338.6,19438,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514811,2385357.00
08/23/2017 15:00,2,7.373,ACTIVE,219.61,367.90,59.986,1503514803,"201051344000582","219011344069620",28.29,35.60,0,335.44,419.60,211.1,201.8,0.946,801251.0,801251.0,19381,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514812,2385358.00
08/23/2017 15:00,2,7.480,ACTIVE,218.26,364.89,59.986,1503514803,"201051344000955","219011344069620",27.59,38.60,0,333.03,413.89,208.9,199.8,0.986,821581.2,821581.2,19405,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514812,2385359.00
08/23/2017 15:00,2,4.658,ACTIVE,214.87,418.09,59.981,1503514803,"274151322000094","219011344069620",38.51,47.00,0,389.84,460.17,181.7,173.5,0.703,884107.2,884107.2,19698,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514813,2385360.00
08/23/2017 15:00,2,7.426,ACTIVE,221.19,371.81,59.996,1503514803,"201051344000579","219011344069620",28.43,36.30,0,336.34,420.20,213.8,204.4,0.981,832029.1,832029.1,19405,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514814,2385361.00
08/23/2017 15:00,2,7.523,ACTIVE,218.03,366.10,59.996,1503514803,"201051344000890","219011344069620",27.71,39.80,0,333.33,414.79,211.1,201.9,0.950,815690.3,815690.3,19406,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514815,2385362.00
08/23/2017 15:00,2,7.498,ACTIVE,218.71,366.10,59.991,1503514803,"201051344000438","219011344069620",27.59,38.20,0,335.44,414.79,209.6,200.3,0.972,817905.4,817905.4,19390,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514816,2385363.00
08/23/2017 15:00,2,7.420,ACTIVE,218.26,357.38,59.991,1503514803,"201051344000417","219011344069620",18.03,37.30,0,337.84,390.44,135.4,128.7,0.645,726026.3,726026.3,19430,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514817,2385364.00
08/23/2017 15:00,2,6.947,ACTIVE,214.41,368.50,59.991,1503514803,"274151322000083","219011344069620",27.45,51.80,0,330.03,390.14,193.2,184.6,0.773,1057658.4,1057658.4,19299,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514818,2385365.00
08/23/2017 15:00,2,7.266,ACTIVE,215.54,367.30,59.970,1503514803,"274151322000076","219011344069620",28.31,55.80,0,331.53,393.75,208.1,199.0,0.800,1129429.3,1129429.3,19285,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514819,2385366.00
08/23/2017 15:00,2,7.398,ACTIVE,219.61,368.50,59.991,1503514803,"201051344000868","219011344069620",29.10,28.50,0,335.14,419.90,217.9,208.4,0.977,812033.7,812033.7,19419,0,0,0,L,1122011218,0,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514820,2385367.00
08/23/2017 15:00,2,7.285,ACTIVE,214.41,365.49,60.002,1503514803,"274151322000095","219011344069620",28.23,57.30,0,330.03,393.45,208.2,199.0,0.782,1118521.4,1118521.4,19312,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514821,2385368.00
08/23/2017 15:00,2,7.584,ACTIVE,221.19,364.59,60.018,1503514803,"201051344000988","219011344069620",18.47,28.80,0,338.14,398.56,141.9,135.0,0.645,698215.9,698215.9,19382,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514822,2385369.00
08/23/2017 15:00,2,7.605,ACTIVE,219.16,366.70,59.996,1503514803,"201051344001025","219011344069620",28.09,38.20,0,334.84,415.99,216.4,206.9,0.963,819053.8,819053.8,19389,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514823,2385370.00
08/23/2017 15:00,2,7.514,ACTIVE,220.97,368.80,60.002,1503514803,"201051344000458","219011344069620",28.67,31.80,0,336.94,421.40,218.0,208.5,1.021,823060.3,823060.3,19387,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514824,2385371.00
08/23/2017 15:00,2,7.465,ACTIVE,221.64,370.30,59.986,1503514803,"201051344000853","219011344069620",29.18,29.80,0,336.94,421.70,220.6,210.9,1.025,824525.1,824525.1,19415,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514825,2385372.00
08/23/2017 15:00,2,7.404,ACTIVE,218.03,361.89,59.981,1503514803,"201051344000685","219011344069620",28.33,36.30,0,334.84,414.19,212.4,203.1,1.012,817711.2,817711.2,19432,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514825,2385373.00
08/23/2017 15:00,2,7.469,ACTIVE,219.16,366.70,59.991,1503514803,"201051344000917","219011344069620",28.21,36.00,0,335.14,414.19,213.4,204.0,0.994,814425.8,814425.8,19426,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514826,2385374.00
08/23/2017 15:00,2,7.471,ACTIVE,218.03,364.89,59.970,1503514803,"201051344001145","219011344069620",28.05,35.20,0,335.44,413.89,212.2,202.9,0.981,822442.4,822442.4,19411,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514827,2385375.00
08/23/2017 15:00,2,7.518,ACTIVE,219.61,367.00,60.018,1503514803,"201051344000651","219011344069620",27.99,36.50,0,336.64,419.00,213.0,203.7,0.963,811480.1,811480.1,19402,0,0,0,L,1122011218,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514828,2385376.00
08/23/2017 15:00,2,6.795,ACTIVE,214.64,358.58,59.981,1503514803,"274151322000088","219011344069620",27.14,46.40,0,330.63,388.94,186.7,178.2,0.703,1015061.6,1015061.6,19291,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514829,2385377.00
08/23/2017 15:00,2,4.518,ACTIVE,215.54,431.32,59.991,1503514803,"274151322000068","219011344069620",39.32,46.80,0,389.24,461.08,180.0,171.8,0.689,885036.1,885036.1,19709,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514830,2385378.00
08/23/2017 15:00,2,7.449,ACTIVE,219.16,366.40,59.986,1503514803,"201051344001135","219011344069620",28.03,36.80,0,335.74,413.89,211.4,202.1,0.968,807046.1,807046.1,19363,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514831,2385379.00
08/23/2017 15:00,2,7.430,ACTIVE,218.93,365.80,60.002,1503514803,"201051344000594","219011344069620",28.49,46.40,0,330.03,414.49,214.3,204.9,0.959,826536.6,826536.6,19398,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514832,2385380.00
08/23/2017 15:00,2,7.557,ACTIVE,219.39,366.40,59.981,1503514803,"201051344001203","219011344069620",28.21,38.00,0,336.34,419.30,215.9,206.5,0.994,817119.0,817119.0,19430,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514833,2385381.00
08/23/2017 15:00,2,6.793,ACTIVE,214.87,374.21,59.991,1503514803,"274151322000054","219011344069620",26.34,46.00,0,330.33,388.94,181.1,172.9,0.685,1030768.9,1030768.9,19266,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514833,2385382.00
08/23/2017 15:00,2,7.426,ACTIVE,219.84,366.10,59.975,1503514803,"201051344000867","219011344069620",28.80,32.80,0,335.74,418.39,216.4,207.0,0.950,810735.8,810735.8,19428,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514835,2385383.00
08/23/2017 15:00,2,7.330,ACTIVE,219.39,366.70,59.991,1503514803,"201051344001093","219011344069620",28.59,34.80,0,335.44,418.70,212.2,202.9,0.963,814436.5,814436.5,19433,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514836,2385384.00
08/23/2017 15:00,2,7.463,ACTIVE,220.52,369.10,59.991,1503514803,"201051344000900","219011344069620",29.38,28.30,0,336.04,422.30,221.8,212.1,0.994,832784.8,832784.8,19434,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514837,2385385.00
08/23/2017 15:00,2,7.359,ACTIVE,220.52,367.00,59.996,1503514803,"201051344000648","219011344069620",28.75,30.30,0,335.74,420.80,214.4,205.0,0.981,819027.7,819027.7,19402,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514838,2385386.00
08/23/2017 15:00,2,7.447,ACTIVE,220.74,369.40,59.991,1503514803,"201051344000569","219011344069620",29.16,30.30,0,336.04,422.60,219.7,210.1,1.012,834359.5,834359.5,19374,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514838,2385387.00
08/23/2017 15:00,2,7.482,ACTIVE,221.19,367.60,59.996,1503514803,"201051344000983","219011344069620",28.96,30.50,0,336.04,422.30,219.6,210.0,1.016,825263.2,825263.2,19406,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514839,2385388.00
08/23/2017 15:00,2,7.449,ACTIVE,221.19,370.00,59.996,1503514803,"201051344001158","219011344069620",28.31,33.00,0,336.34,421.10,213.5,204.1,0.981,809034.1,809034.1,19411,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514840,2385389.00
08/23/2017 15:00,2,7.436,ACTIVE,220.97,368.50,59.996,1503514803,"201051344000576","219011344069620",28.94,29.00,0,336.64,421.40,218.0,208.5,0.994,823607.6,823607.6,19425,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514841,2385390.00
08/23/2017 15:00,2,6.855,ACTIVE,214.64,354.67,59.996,1503514803,"274151322000087","219011344069620",27.08,62.80,0,330.33,388.94,187.8,179.4,0.698,1006239.1,1006239.1,19526,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503514842,2385391.00
08/23/2017 15:15,2,7.115,ACTIVE,220.29,367.30,59.970,1503515703,"201051344000645","219011344069620",28.78,30.50,0,341.75,417.79,207.3,198.2,0.928,822552.0,822552.0,19392,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515704,2385392.00
08/23/2017 15:15,2,6.477,ACTIVE,214.87,370.60,59.933,1503515703,"274151322000085","219011344069620",25.86,47.30,0,332.73,385.33,169.6,161.8,0.650,1025329.3,1025329.3,19284,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515705,2385393.00
08/23/2017 15:15,2,7.107,ACTIVE,219.39,367.00,59.981,1503515703,"201051344000633","219011344069620",28.47,34.30,0,336.04,412.68,204.9,195.9,0.968,809724.9,809724.9,19444,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515706,2385394.00
08/23/2017 15:15,2,7.066,ACTIVE,220.52,368.80,59.949,1503515703,"201051344000469","219011344069620",29.18,27.50,0,342.05,419.90,208.7,199.5,0.972,813769.2,813769.2,19409,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515707,2385395.00
08/23/2017 15:15,2,7.072,ACTIVE,217.35,364.59,59.970,1503515703,"201051344000646","219011344069620",28.17,37.30,0,334.84,412.68,201.8,192.8,0.950,807946.5,807946.5,19398,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515707,2385396.00
08/23/2017 15:15,2,6.557,ACTIVE,214.64,368.80,59.970,1503515703,"274151322000052","219011344069620",27.65,49.30,0,331.23,388.94,183.7,175.3,0.720,1068531.5,1068531.5,19281,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515708,2385397.00
08/23/2017 15:15,2,7.312,ACTIVE,218.71,364.59,59.981,1503515703,"201051344000585","219011344069620",27.93,35.20,0,335.44,412.38,206.9,197.8,0.981,822233.8,822233.8,19394,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515709,2385398.00
08/23/2017 15:15,2,7.027,ACTIVE,217.13,363.09,59.981,1503515703,"201051344001230","219011344069620",28.41,37.00,0,336.64,412.38,202.1,193.2,0.937,812388.1,812388.1,19439,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515710,2385399.00
08/23/2017 15:15,2,7.070,ACTIVE,218.93,365.49,59.975,1503515703,"201051344000582","219011344069620",28.19,35.40,0,334.54,412.68,201.6,192.7,0.915,801300.4,801300.4,19382,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515711,2385400.00
08/23/2017 15:15,2,7.008,ACTIVE,217.58,363.69,59.991,1503515703,"201051344000955","219011344069620",28.21,37.80,0,336.64,412.38,200.0,191.1,0.963,821630.2,821630.2,19406,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515712,2385401.00
08/23/2017 15:15,2,4.352,ACTIVE,214.64,426.81,59.965,1503515703,"274151322000094","219011344069620",38.80,47.00,0,390.44,455.37,171.8,163.9,0.672,884149.3,884149.3,19699,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515713,2385402.00
08/23/2017 15:15,2,7.102,ACTIVE,220.52,369.40,59.975,1503515703,"201051344000579","219011344069620",28.49,35.80,0,342.35,418.09,205.0,196.0,0.937,832079.2,832079.2,19406,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515714,2385403.00
08/23/2017 15:15,2,7.086,ACTIVE,217.35,362.49,59.981,1503515703,"201051344000890","219011344069620",28.23,38.40,0,336.64,412.68,202.6,193.6,0.932,815739.9,815739.9,19407,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515715,2385404.00
08/23/2017 15:15,2,7.076,ACTIVE,218.26,362.19,59.991,1503515703,"201051344000438","219011344069620",28.09,38.20,0,335.14,411.48,201.2,192.2,0.950,817954.6,817954.6,19391,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515716,2385405.00
