ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 15:15,2,7.076,ACTIVE,217.80,357.08,59.981,1503515703,"201051344000417","219011344069620",18.09,36.00,0,338.74,389.24,129.8,123.4,0.610,726057.9,726057.9,19431,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515717,2385406.00
08/23/2017 15:15,2,6.580,ACTIVE,213.96,361.29,59.970,1503515703,"274151322000083","219011344069620",27.61,52.00,0,329.13,388.04,183.9,175.6,0.725,1057703.5,1057703.5,19300,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515718,2385407.00
08/23/2017 15:15,2,6.920,ACTIVE,215.09,371.51,59.975,1503515703,"274151322000076","219011344069620",28.23,55.00,0,332.73,391.94,197.7,188.9,0.769,1129477.9,1129477.9,19286,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515719,2385408.00
08/23/2017 15:15,2,7.172,ACTIVE,219.16,366.70,59.981,1503515703,"201051344000868","219011344069620",28.67,28.50,0,334.24,412.98,208.1,199.0,0.941,812084.7,812084.7,19420,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515720,2385409.00
08/23/2017 15:15,2,6.857,ACTIVE,214.19,354.67,59.981,1503515703,"274151322000095","219011344069620",28.53,57.30,0,330.03,391.34,198.0,189.2,0.747,1118570.0,1118570.0,19313,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515721,2385410.00
08/23/2017 15:15,2,7.215,ACTIVE,220.52,361.59,59.949,1503515703,"201051344000988","219011344069620",18.55,28.30,0,343.25,396.15,135.6,129.0,0.623,698248.9,698248.9,19383,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515722,2385411.00
08/23/2017 15:15,2,7.188,ACTIVE,218.48,363.69,59.986,1503515703,"201051344001025","219011344069620",28.37,37.50,0,334.54,412.38,206.4,197.3,0.924,819104.4,819104.4,19390,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515723,2385412.00
08/23/2017 15:15,2,7.146,ACTIVE,220.52,367.00,59.986,1503515703,"201051344000458","219011344069620",28.73,31.30,0,342.65,419.00,207.8,198.7,0.977,823111.2,823111.2,19388,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515723,2385413.00
08/23/2017 15:15,2,7.145,ACTIVE,220.97,368.20,60.012,1503515703,"201051344000853","219011344069620",29.10,29.00,0,342.35,419.90,210.5,201.2,0.977,824576.7,824576.7,19416,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515724,2385414.00
08/23/2017 15:15,2,7.117,ACTIVE,217.13,364.59,59.975,1503515703,"201051344000685","219011344069620",28.19,35.40,0,336.04,411.78,203.1,194.1,0.986,817760.9,817760.9,19433,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515725,2385415.00
08/23/2017 15:15,2,7.154,ACTIVE,218.48,364.29,59.965,1503515703,"201051344000917","219011344069620",28.13,35.40,0,335.44,411.48,203.8,194.7,0.932,814475.8,814475.8,19427,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515726,2385416.00
08/23/2017 15:15,2,6.990,ACTIVE,217.35,362.49,59.975,1503515703,"201051344001145","219011344069620",28.69,34.30,0,336.04,411.78,202.9,194.0,0.902,822492.2,822492.2,19412,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515727,2385417.00
08/23/2017 15:15,2,7.031,ACTIVE,218.93,364.29,59.970,1503515703,"201051344000651","219011344069620",28.55,35.80,0,336.64,411.78,203.3,194.3,0.924,811530.1,811530.1,19403,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515728,2385418.00
08/23/2017 15:15,2,6.473,ACTIVE,214.64,372.11,59.970,1503515703,"274151322000088","219011344069620",27.14,45.50,0,330.63,387.74,177.8,169.7,0.681,1015105.2,1015105.2,19292,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515729,2385419.00
08/23/2017 15:15,2,4.449,ACTIVE,215.54,427.41,59.981,1503515703,"274151322000068","219011344069620",38.11,47.30,0,388.94,457.17,171.7,163.8,0.658,885078.2,885078.2,19710,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515730,2385420.00
08/23/2017 15:15,2,7.074,ACTIVE,218.48,366.40,59.954,1503515703,"201051344001135","219011344069620",28.21,36.80,0,336.04,411.48,202.0,193.1,0.932,807095.7,807095.7,19364,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515731,2385421.00
08/23/2017 15:15,2,7.107,ACTIVE,218.48,363.69,59.981,1503515703,"201051344000594","219011344069620",28.45,45.80,0,334.54,412.38,204.7,195.6,0.919,826586.7,826586.7,19399,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515732,2385422.00
08/23/2017 15:15,2,7.150,ACTIVE,218.71,364.29,59.970,1503515703,"201051344001203","219011344069620",28.31,36.50,0,336.94,412.38,204.9,195.9,0.955,817169.4,817169.4,19431,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515733,2385423.00
08/23/2017 15:15,2,6.484,ACTIVE,214.64,374.51,59.965,1503515703,"274151322000054","219011344069620",26.32,45.80,0,332.13,386.53,172.8,164.9,0.654,1030811.1,1030811.1,19267,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515734,2385424.00
08/23/2017 15:15,2,6.994,ACTIVE,219.39,364.89,59.965,1503515703,"201051344000867","219011344069620",29.08,32.80,0,336.04,412.68,206.1,197.0,0.910,810786.3,810786.3,19429,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515735,2385425.00
08/23/2017 15:15,2,6.891,ACTIVE,218.93,366.10,60.002,1503515703,"201051344001093","219011344069620",28.92,34.50,0,335.14,411.78,201.7,192.8,0.910,814486.0,814486.0,19434,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515736,2385426.00
08/23/2017 15:15,2,7.074,ACTIVE,219.61,368.50,59.975,1503515703,"201051344000900","219011344069620",29.42,28.00,0,336.34,419.60,210.9,201.6,0.955,832836.5,832836.5,19435,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515737,2385427.00
08/23/2017 15:15,2,7.012,ACTIVE,219.61,367.30,60.007,1503515703,"201051344000648","219011344069620",28.75,30.30,0,339.04,418.09,204.2,195.2,0.937,819077.7,819077.7,19403,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515738,2385428.00
08/23/2017 15:15,2,7.125,ACTIVE,220.06,367.00,59.981,1503515703,"201051344000569","219011344069620",28.96,30.30,0,337.84,419.00,209.0,199.8,0.959,834410.8,834410.8,19375,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515739,2385429.00
08/23/2017 15:15,2,7.105,ACTIVE,220.29,367.00,59.981,1503515703,"201051344000983","219011344069620",29.02,29.80,0,337.54,419.30,208.8,199.6,0.972,825314.4,825314.4,19407,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515739,2385430.00
08/23/2017 15:15,2,6.973,ACTIVE,220.52,366.40,59.986,1503515703,"201051344001158","219011344069620",28.77,31.80,0,342.05,418.09,203.1,194.1,0.937,809084.0,809084.0,19412,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515740,2385431.00
08/23/2017 15:15,2,7.027,ACTIVE,220.29,367.30,59.996,1503515703,"201051344000576","219011344069620",29.18,28.00,0,342.05,419.30,207.6,198.4,0.950,823658.5,823658.5,19426,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515741,2385432.00
08/23/2017 15:15,2,6.418,ACTIVE,214.19,360.08,59.975,1503515703,"274151322000087","219011344069620",27.59,62.00,0,331.53,386.53,179.3,171.2,0.689,1006283.1,1006283.1,19527,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503515742,2385433.00
08/23/2017 15:30,2,7.016,ACTIVE,221.19,367.00,59.996,1503516603,"201051344000645","219011344069620",27.93,31.00,0,337.54,411.48,198.4,189.6,0.888,822600.3,822600.3,19393,0,0,0,L,1122011218,0,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516604,2385434.00
08/23/2017 15:30,2,6.203,ACTIVE,215.54,371.51,59.986,1503516603,"274151322000085","219011344069620",26.10,48.00,0,332.13,382.63,164.1,156.4,0.619,1025368.8,1025368.8,19285,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516605,2385435.00
08/23/2017 15:30,2,6.963,ACTIVE,220.29,367.60,59.991,1503516603,"201051344000633","219011344069620",27.95,35.00,0,336.04,409.68,197.1,188.3,0.932,809772.6,809772.6,19445,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516606,2385436.00
08/23/2017 15:30,2,6.891,ACTIVE,221.42,369.40,59.981,1503516603,"201051344000469","219011344069620",28.69,27.80,0,337.24,415.69,200.2,191.3,0.924,813817.8,813817.8,19410,0,0,0,L,1122011218,0,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516607,2385437.00
08/23/2017 15:30,2,6.857,ACTIVE,218.48,366.70,60.012,1503516603,"201051344000646","219011344069620",28.07,36.50,0,336.34,409.98,195.0,186.3,0.928,807993.6,807993.6,19399,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516608,2385438.00
08/23/2017 15:30,2,6.379,ACTIVE,215.54,354.37,59.991,1503516603,"274151322000052","219011344069620",27.69,48.50,0,331.23,386.53,178.8,170.6,0.703,1068574.5,1068574.5,19282,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516608,2385439.00
08/23/2017 15:30,2,7.105,ACTIVE,220.06,368.50,60.018,1503516603,"201051344000585","219011344069620",27.81,35.60,0,335.44,411.48,200.1,191.2,0.919,822282.1,822282.1,19395,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516609,2385440.00
08/23/2017 15:30,2,6.791,ACTIVE,218.26,363.99,59.996,1503516603,"201051344001230","219011344069620",28.41,36.80,0,337.24,409.68,195.3,186.6,0.897,812435.3,812435.3,19440,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516610,2385441.00
08/23/2017 15:30,2,6.799,ACTIVE,220.06,366.70,60.002,1503516603,"201051344000582","219011344069620",28.29,35.40,0,335.14,409.38,194.8,186.1,0.888,801347.5,801347.5,19383,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516611,2385442.00
08/23/2017 15:30,2,6.775,ACTIVE,218.71,363.69,59.991,1503516603,"201051344000955","219011344069620",28.21,38.40,0,336.64,409.08,193.4,184.7,0.910,821676.8,821676.8,19407,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516612,2385443.00
08/23/2017 15:30,2,4.291,ACTIVE,215.77,421.70,59.996,1503516603,"274151322000094","219011344069620",38.49,47.00,0,391.34,455.67,167.7,159.9,0.645,884189.3,884189.3,19700,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516613,2385444.00
08/23/2017 15:30,2,6.916,ACTIVE,221.42,367.30,59.991,1503516603,"201051344000579","219011344069620",28.21,36.00,0,339.65,414.49,197.5,188.7,0.910,832127.0,832127.0,19407,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516614,2385445.00
08/23/2017 15:30,2,6.908,ACTIVE,218.48,365.49,60.007,1503516603,"201051344000890","219011344069620",27.97,38.60,0,337.24,410.28,195.6,186.9,0.888,815787.1,815787.1,19408,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516615,2385446.00
08/23/2017 15:30,2,6.752,ACTIVE,219.16,366.10,60.007,1503516603,"201051344000438","219011344069620",28.43,38.00,0,336.04,408.78,194.4,185.8,0.906,818001.4,818001.4,19392,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516616,2385447.00
08/23/2017 15:30,2,6.789,ACTIVE,218.93,358.88,59.996,1503516603,"201051344000417","219011344069620",18.27,37.00,0,338.74,388.04,125.6,119.3,0.592,726088.0,726088.0,19432,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516617,2385448.00
08/23/2017 15:30,2,6.350,ACTIVE,215.32,374.51,59.970,1503516603,"274151322000083","219011344069620",27.83,50.60,0,330.33,385.63,179.1,170.9,0.712,1057746.5,1057746.5,19301,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516618,2385449.00
08/23/2017 15:30,2,6.711,ACTIVE,216.45,374.81,59.986,1503516603,"274151322000076","219011344069620",28.27,54.30,0,333.63,392.85,192.2,183.6,0.738,1129524.0,1129524.0,19287,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516619,2385450.00
08/23/2017 15:30,2,6.939,ACTIVE,220.06,367.60,59.996,1503516603,"201051344000868","219011344069620",28.43,28.80,0,335.74,410.28,199.8,191.0,0.906,812133.1,812133.1,19421,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516619,2385451.00
08/23/2017 15:30,2,6.676,ACTIVE,215.32,377.22,59.991,1503516603,"274151322000095","219011344069620",28.47,56.30,0,329.73,388.64,192.3,183.7,0.720,1118616.2,1118616.2,19314,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516621,2385452.00
08/23/2017 15:30,2,6.975,ACTIVE,221.19,362.49,59.986,1503516603,"201051344000988","219011344069620",18.37,29.00,0,342.65,392.25,129.8,123.4,0.597,698280.2,698280.2,19384,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516622,2385453.00
08/23/2017 15:30,2,6.984,ACTIVE,219.61,364.89,60.002,1503516603,"201051344001025","219011344069620",28.19,38.00,0,336.04,409.68,199.4,190.6,0.888,819152.5,819152.5,19391,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516622,2385454.00
08/23/2017 15:30,2,6.916,ACTIVE,221.42,367.60,59.991,1503516603,"201051344000458","219011344069620",28.51,31.30,0,338.44,414.49,199.5,190.7,0.937,823159.6,823159.6,19389,0,0,0,L,1122011218,0,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516623,2385455.00
08/23/2017 15:30,2,7.000,ACTIVE,221.87,370.60,59.996,1503516603,"201051344000853","219011344069620",28.47,29.80,0,343.25,416.29,201.8,192.9,0.932,824625.7,824625.7,19417,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516624,2385456.00
08/23/2017 15:30,2,6.869,ACTIVE,218.48,364.59,60.002,1503516603,"201051344000685","219011344069620",28.25,35.80,0,336.34,409.68,196.4,187.7,0.941,817808.3,817808.3,19434,0,0,0,L,1122011218,0,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516625,2385457.00
08/23/2017 15:30,2,6.918,ACTIVE,219.61,365.49,59.986,1503516603,"201051344000917","219011344069620",28.11,35.80,0,335.44,408.18,196.8,188.0,0.915,814523.4,814523.4,19428,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516626,2385458.00
08/23/2017 15:30,2,6.834,ACTIVE,218.71,365.80,60.002,1503516603,"201051344001145","219011344069620",28.41,34.50,0,336.64,409.38,196.6,187.9,0.902,822539.6,822539.6,19413,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516627,2385459.00
08/23/2017 15:30,2,7.031,ACTIVE,220.06,366.70,60.007,1503516603,"201051344000651","219011344069620",27.61,36.00,0,336.34,410.88,196.6,187.8,0.879,811577.6,811577.6,19404,0,0,0,L,1122011218,0,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516628,2385460.00
08/23/2017 15:30,2,6.223,ACTIVE,215.09,349.56,60.002,1503516603,"274151322000088","219011344069620",27.45,46.20,0,330.93,385.63,172.9,165.0,0.636,1015146.8,1015146.8,19293,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516629,2385461.00
08/23/2017 15:30,2,4.346,ACTIVE,216.45,420.80,60.002,1503516603,"274151322000068","219011344069620",37.65,46.60,0,390.74,452.06,165.3,157.6,0.632,885118.3,885118.3,19711,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516630,2385462.00
08/23/2017 15:30,2,6.965,ACTIVE,219.39,365.19,60.002,1503516603,"201051344001135","219011344069620",27.61,37.00,0,335.44,408.48,194.7,186.0,0.888,807142.7,807142.7,19365,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516631,2385463.00
08/23/2017 15:30,2,6.877,ACTIVE,219.16,365.49,60.002,1503516603,"201051344000594","219011344069620",28.27,46.20,0,336.04,409.68,196.9,188.2,0.862,826634.5,826634.5,19400,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516631,2385464.00
08/23/2017 15:30,2,6.934,ACTIVE,219.84,367.30,60.007,1503516603,"201051344001203","219011344069620",28.19,37.00,0,336.64,410.58,197.8,189.0,0.919,817217.2,817217.2,19432,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516632,2385465.00
08/23/2017 15:30,2,6.258,ACTIVE,215.77,371.21,60.007,1503516603,"274151322000054","219011344069620",26.46,45.50,0,330.93,384.73,167.5,159.7,0.632,1030851.4,1030851.4,19268,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516633,2385466.00
08/23/2017 15:30,2,6.926,ACTIVE,220.06,365.49,59.996,1503516603,"201051344000867","219011344069620",28.27,32.60,0,336.04,409.38,198.2,189.4,0.888,810834.3,810834.3,19430,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516634,2385467.00
08/23/2017 15:30,2,6.709,ACTIVE,219.61,365.19,60.007,1503516603,"201051344001093","219011344069620",28.59,34.30,0,335.14,408.18,194.2,185.5,0.884,814533.0,814533.0,19435,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516635,2385468.00
08/23/2017 15:30,2,6.949,ACTIVE,220.74,368.50,60.012,1503516603,"201051344000900","219011344069620",28.86,28.50,0,335.74,415.09,203.2,194.2,0.915,832885.7,832885.7,19436,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516636,2385469.00
08/23/2017 15:30,2,6.797,ACTIVE,220.74,367.30,60.002,1503516603,"201051344000648","219011344069620",28.51,31.00,0,336.64,412.68,196.1,187.3,0.902,819125.2,819125.2,19404,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516637,2385470.00
08/23/2017 15:30,2,6.938,ACTIVE,220.97,368.50,60.002,1503516603,"201051344000569","219011344069620",28.69,30.50,0,335.44,413.29,201.6,192.7,0.937,834459.6,834459.6,19376,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516638,2385471.00
08/23/2017 15:30,2,6.916,ACTIVE,221.42,368.80,60.007,1503516603,"201051344000983","219011344069620",28.75,30.80,0,336.34,414.49,201.3,192.4,0.955,825363.1,825363.1,19408,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516639,2385472.00
08/23/2017 15:30,2,6.945,ACTIVE,221.42,367.00,60.007,1503516603,"201051344001158","219011344069620",27.91,33.00,0,336.64,412.98,196.3,187.5,0.879,809131.4,809131.4,19413,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516640,2385473.00
08/23/2017 15:30,2,6.867,ACTIVE,221.42,367.60,60.012,1503516603,"201051344000576","219011344069620",28.75,29.00,0,337.24,415.09,199.8,190.9,0.919,823706.8,823706.8,19427,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516641,2385474.00
08/23/2017 15:30,2,6.264,ACTIVE,215.54,354.67,59.996,1503516603,"274151322000087","219011344069620",27.55,61.30,0,331.53,384.13,174.4,166.4,0.645,1006325.0,1006325.0,19528,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503516642,2385475.00
08/23/2017 15:45,2,6.684,ACTIVE,220.97,366.70,59.996,1503517503,"201051344000645","219011344069620",28.71,30.00,0,343.25,412.98,194.2,185.6,0.871,822647.3,822647.3,19394,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517504,2385476.00
08/23/2017 15:45,2,5.949,ACTIVE,215.54,353.77,59.981,1503517503,"274151322000085","219011344069620",26.62,47.50,0,337.84,383.23,160.3,152.8,0.605,1025407.5,1025407.5,19286,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517505,2385477.00
08/23/2017 15:45,2,6.617,ACTIVE,220.06,366.10,59.991,1503517503,"201051344000633","219011344069620",28.75,33.50,0,339.04,411.48,192.6,184.0,0.915,809819.3,809819.3,19446,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517506,2385478.00
08/23/2017 15:45,2,6.525,ACTIVE,221.19,367.00,59.991,1503517503,"201051344000469","219011344069620",29.58,27.30,0,342.65,414.49,195.3,186.6,0.906,813865.2,813865.2,19411,0,0,0,L,1122011218,0,125.17,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517507,2385479.00
08/23/2017 15:45,2,6.676,ACTIVE,218.48,366.40,59.986,1503517503,"201051344000646","219011344069620",28.15,36.00,0,335.74,407.27,190.2,181.7,0.897,808039.6,808039.6,19400,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517508,2385480.00
08/23/2017 15:45,2,6.094,ACTIVE,215.32,349.56,59.996,1503517503,"274151322000052","219011344069620",28.05,48.50,0,333.03,389.24,173.0,165.0,0.676,1068616.4,1068616.4,19283,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517509,2385481.00
08/23/2017 15:45,2,6.844,ACTIVE,219.84,366.40,59.981,1503517503,"201051344000585","219011344069620",28.27,34.30,0,339.04,408.48,195.8,187.1,0.897,822329.5,822329.5,19396,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517510,2385482.00
08/23/2017 15:45,2,6.553,ACTIVE,218.26,365.49,59.991,1503517503,"201051344001230","219011344069620",28.71,35.60,0,336.34,407.57,190.5,182.0,0.893,812481.4,812481.4,19441,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517511,2385483.00
08/23/2017 15:45,2,6.633,ACTIVE,219.84,365.80,59.991,1503517503,"201051344000582","219011344069620",28.29,34.50,0,337.54,407.87,190.0,181.5,0.871,801393.5,801393.5,19384,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517512,2385484.00
08/23/2017 15:45,2,6.535,ACTIVE,218.48,365.19,59.975,1503517503,"201051344000955","219011344069620",28.49,37.80,0,336.04,406.67,188.3,179.9,0.902,821722.4,821722.4,19408,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517513,2385485.00
08/23/2017 15:45,2,4.145,ACTIVE,215.32,427.11,59.975,1503517503,"274151322000094","219011344069620",38.29,46.00,0,389.24,456.27,161.3,153.8,0.619,884228.1,884228.1,19701,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517513,2385486.00
08/23/2017 15:45,2,6.609,ACTIVE,221.19,367.60,59.991,1503517503,"201051344000579","219011344069620",28.80,34.80,0,343.55,413.29,192.8,184.2,0.888,832173.7,832173.7,19408,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517514,2385487.00
08/23/2017 15:45,2,6.568,ACTIVE,218.26,359.78,59.975,1503517503,"201051344000890","219011344069620",28.65,37.80,0,336.04,407.27,190.6,182.0,0.871,815833.2,815833.2,19409,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517515,2385488.00
08/23/2017 15:45,2,6.531,ACTIVE,219.16,366.10,59.986,1503517503,"201051344000438","219011344069620",28.61,37.80,0,336.94,406.97,189.2,180.7,0.879,818047.3,818047.3,19393,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517516,2385489.00
08/23/2017 15:45,2,6.549,ACTIVE,218.71,358.28,59.981,1503517503,"201051344000417","219011344069620",18.45,36.00,0,338.44,386.23,122.5,116.3,0.570,726117.4,726117.4,19433,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517517,2385490.00
08/23/2017 15:45,2,6.145,ACTIVE,214.87,352.27,59.981,1503517503,"274151322000083","219011344069620",27.85,50.20,0,331.83,385.93,173.2,165.3,0.694,1057788.4,1057788.4,19302,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517518,2385491.00
08/23/2017 15:45,2,6.404,ACTIVE,216.00,359.78,59.991,1503517503,"274151322000076","219011344069620",28.67,52.80,0,335.14,393.45,185.6,177.2,0.716,1129569.1,1129569.1,19288,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517519,2385492.00
08/23/2017 15:45,2,6.750,ACTIVE,219.84,365.19,59.986,1503517503,"201051344000868","219011344069620",28.51,27.30,0,336.04,411.48,194.9,186.2,0.879,812180.4,812180.4,19422,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517520,2385493.00
08/23/2017 15:45,2,6.443,ACTIVE,214.87,370.90,59.996,1503517503,"274151322000095","219011344069620",28.53,54.00,0,331.83,388.64,186.0,177.6,0.694,1118661.4,1118661.4,19315,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517521,2385494.00
08/23/2017 15:45,2,6.670,ACTIVE,221.19,361.29,59.975,1503517503,"201051344000988","219011344069620",18.85,27.80,0,343.25,392.55,127.3,120.9,0.583,698310.8,698310.8,19385,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517522,2385495.00
08/23/2017 15:45,2,6.699,ACTIVE,219.39,365.49,59.981,1503517503,"201051344001025","219011344069620",28.69,37.30,0,337.24,407.87,194.6,185.9,0.871,819199.5,819199.5,19392,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517522,2385496.00
08/23/2017 15:45,2,6.686,ACTIVE,221.19,366.40,59.975,1503517503,"201051344000458","219011344069620",28.84,30.30,0,342.95,414.19,195.2,186.4,0.915,823206.9,823206.9,19390,0,0,0,L,1122011218,0,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517523,2385497.00
08/23/2017 15:45,2,6.639,ACTIVE,221.42,368.50,60.002,1503517503,"201051344000853","219011344069620",29.32,28.80,0,341.45,414.19,197.1,188.3,0.932,824673.5,824673.5,19418,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517524,2385498.00
08/23/2017 15:45,2,6.566,ACTIVE,218.26,364.29,59.975,1503517503,"201051344000685","219011344069620",28.75,35.20,0,336.64,406.37,191.3,182.7,0.915,817854.6,817854.6,19435,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517525,2385499.00
08/23/2017 15:45,2,6.609,ACTIVE,219.39,364.29,59.981,1503517503,"201051344000917","219011344069620",28.73,34.80,0,336.64,406.97,192.2,183.6,0.902,814569.9,814569.9,19429,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517526,2385500.00
08/23/2017 15:45,2,6.611,ACTIVE,218.48,363.99,60.012,1503517503,"201051344001145","219011344069620",28.63,33.80,0,336.04,406.97,191.6,183.0,0.871,822586.0,822586.0,19414,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517527,2385501.00
08/23/2017 15:45,2,6.654,ACTIVE,219.84,366.10,59.996,1503517503,"201051344000651","219011344069620",28.49,35.40,0,342.35,410.58,192.0,183.4,0.866,811624.0,811624.0,19405,0,0,0,L,1122011218,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517528,2385502.00
08/23/2017 15:45,2,5.949,ACTIVE,215.09,369.40,59.975,1503517503,"274151322000088","219011344069620",27.79,44.50,0,334.54,385.33,167.3,159.6,0.628,1015187.3,1015187.3,19294,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517529,2385503.00
08/23/2017 15:45,2,4.107,ACTIVE,216.00,433.12,59.975,1503517503,"274151322000068","219011344069620",38.78,45.80,0,393.75,457.77,162.7,155.1,0.614,885157.3,885157.3,19712,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517530,2385504.00
08/23/2017 15:45,2,6.648,ACTIVE,219.39,363.99,59.970,1503517503,"201051344001135","219011344069620",28.23,36.00,0,336.64,406.67,190.0,181.4,0.871,807188.8,807188.8,19366,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517531,2385505.00
08/23/2017 15:45,2,6.605,ACTIVE,219.16,364.29,59.981,1503517503,"201051344000594","219011344069620",28.78,45.30,0,335.74,407.27,192.4,183.8,0.853,826681.1,826681.1,19401,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517532,2385506.00
08/23/2017 15:45,2,6.648,ACTIVE,219.61,363.69,59.991,1503517503,"201051344001203","219011344069620",28.69,36.30,0,339.04,408.18,193.1,184.4,0.888,817264.0,817264.0,19433,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517532,2385507.00
08/23/2017 15:45,2,5.980,ACTIVE,215.32,351.37,59.970,1503517503,"274151322000054","219011344069620",26.92,44.80,0,333.93,384.43,162.9,155.3,0.619,1030890.8,1030890.8,19269,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517533,2385508.00
08/23/2017 15:45,2,6.633,ACTIVE,219.84,363.99,59.970,1503517503,"201051344000867","219011344069620",28.82,32.00,0,336.94,407.87,193.6,185.0,0.875,810881.2,810881.2,19431,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517534,2385509.00
08/23/2017 15:45,2,6.445,ACTIVE,219.61,365.49,59.959,1503517503,"201051344001093","219011344069620",29.04,33.30,0,336.94,406.67,189.5,181.0,0.857,814578.9,814578.9,19436,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517535,2385510.00
08/23/2017 15:45,2,6.715,ACTIVE,220.52,367.90,59.981,1503517503,"201051344000900","219011344069620",29.00,28.00,0,341.45,414.49,197.3,188.5,0.888,832933.6,832933.6,19437,0,0,0,L,1122011218,0,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517536,2385511.00
08/23/2017 15:45,2,6.527,ACTIVE,220.52,364.59,60.007,1503517503,"201051344000648","219011344069620",28.94,29.50,0,342.35,412.68,191.3,182.7,0.879,819171.5,819171.5,19405,0,0,0,L,1122011218,0,124.72,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517537,2385512.00
08/23/2017 15:45,2,6.670,ACTIVE,220.97,365.80,59.975,1503517503,"201051344000569","219011344069620",29.00,29.30,0,340.85,413.59,195.9,187.2,0.906,834507.2,834507.2,19377,0,0,0,L,1122011218,0,124.94,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517538,2385513.00
08/23/2017 15:45,2,6.562,ACTIVE,220.97,366.70,59.975,1503517503,"201051344000983","219011344069620",29.46,29.50,0,342.35,414.19,195.8,187.1,0.910,825410.6,825410.6,19409,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517539,2385514.00
08/23/2017 15:45,2,6.523,ACTIVE,221.19,366.10,59.975,1503517503,"201051344001158","219011344069620",28.90,31.80,0,343.25,412.98,190.9,182.3,0.875,809177.8,809177.8,19414,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517540,2385515.00
08/23/2017 15:45,2,6.572,ACTIVE,220.97,366.70,59.986,1503517503,"201051344000576","219011344069620",29.18,28.50,0,342.95,413.89,194.3,185.6,0.888,823753.9,823753.9,19428,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517541,2385516.00
08/23/2017 15:45,2,6.020,ACTIVE,215.54,367.60,59.986,1503517503,"274151322000087","219011344069620",27.71,60.80,0,333.33,383.83,168.8,161.0,0.623,1006365.9,1006365.9,19529,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503517542,2385517.00
08/23/2017 16:00,2,6.240,ACTIVE,220.52,364.89,59.949,1503518403,"201051344000645","219011344069620",28.75,29.00,0,343.25,411.48,181.7,173.5,0.822,822691.8,822691.8,19395,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518404,2385518.00
08/23/2017 16:00,2,5.562,ACTIVE,215.32,366.10,59.986,1503518403,"274151322000085","219011344069620",26.50,47.30,0,334.24,381.12,149.2,142.0,0.561,1025444.0,1025444.0,19287,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518405,2385519.00
08/23/2017 16:00,2,6.197,ACTIVE,219.61,364.59,59.991,1503518403,"201051344000633","219011344069620",28.73,33.30,0,338.44,407.87,180.2,172.0,0.849,809863.4,809863.4,19447,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518406,2385520.00
08/23/2017 16:00,2,6.195,ACTIVE,220.74,364.89,60.018,1503518403,"201051344000469","219011344069620",29.12,26.50,0,342.95,412.68,182.8,174.5,0.853,813909.9,813909.9,19412,0,0,0,L,1122011218,0,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518407,2385521.00
08/23/2017 16:00,2,6.178,ACTIVE,217.80,363.09,60.007,1503518403,"201051344000646","219011344069620",28.43,36.00,0,336.04,405.77,177.9,169.8,0.840,808083.1,808083.1,19401,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518408,2385522.00
08/23/2017 16:00,2,5.666,ACTIVE,215.32,351.97,59.996,1503518403,"274151322000052","219011344069620",28.07,47.00,0,333.03,384.43,161.0,153.5,0.632,1068655.8,1068655.8,19284,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518408,2385523.00
08/23/2017 16:00,2,6.322,ACTIVE,218.93,365.49,59.970,1503518403,"201051344000585","219011344069620",28.69,34.50,0,336.04,406.37,183.7,175.4,0.849,822374.3,822374.3,19397,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518409,2385524.00
08/23/2017 16:00,2,6.131,ACTIVE,217.58,362.19,59.996,1503518403,"201051344001230","219011344069620",28.65,35.00,0,336.94,406.07,177.8,169.7,0.826,812524.8,812524.8,19442,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518410,2385525.00
08/23/2017 16:00,2,6.162,ACTIVE,218.93,364.89,59.949,1503518403,"201051344000582","219011344069620",28.47,34.80,0,336.34,406.07,177.6,169.5,0.813,801436.9,801436.9,19385,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518411,2385526.00
08/23/2017 16:00,2,6.137,ACTIVE,217.80,362.19,59.954,1503518403,"201051344000955","219011344069620",28.27,36.50,0,336.64,404.57,175.7,167.6,0.826,821765.4,821765.4,19409,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518412,2385527.00
08/23/2017 16:00,2,3.713,ACTIVE,215.09,436.73,59.965,1503518403,"274151322000094","219011344069620",39.52,45.50,0,390.44,455.67,148.6,141.5,0.566,884264.7,884264.7,19702,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518413,2385528.00
08/23/2017 16:00,2,6.164,ACTIVE,220.74,363.99,59.965,1503518403,"201051344000579","219011344069620",28.90,34.50,0,342.95,410.58,180.5,172.3,0.826,832217.8,832217.8,19409,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518414,2385529.00
08/23/2017 16:00,2,6.152,ACTIVE,217.58,360.38,60.007,1503518403,"201051344000890","219011344069620",28.61,37.50,0,336.94,405.77,178.1,170.0,0.813,815876.7,815876.7,19410,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518415,2385530.00
08/23/2017 16:00,2,6.164,ACTIVE,218.48,361.89,59.965,1503518403,"201051344000438","219011344069620",28.37,37.00,0,336.94,405.47,176.9,168.8,0.813,818090.5,818090.5,19394,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518416,2385531.00
08/23/2017 16:00,2,6.076,ACTIVE,218.03,356.78,59.944,1503518403,"201051344000417","219011344069620",18.59,35.80,0,339.04,384.73,114.3,108.4,0.535,726145.1,726145.1,19434,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518417,2385532.00
08/23/2017 16:00,2,5.688,ACTIVE,214.87,352.57,59.970,1503518403,"274151322000083","219011344069620",28.09,48.30,0,331.83,384.13,161.8,154.3,0.650,1057828.0,1057828.0,19303,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518418,2385533.00
08/23/2017 16:00,2,5.975,ACTIVE,216.00,362.19,59.986,1503518403,"274151322000076","219011344069620",28.61,51.30,0,338.14,388.94,173.1,165.2,0.667,1129611.5,1129611.5,19289,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518419,2385534.00
08/23/2017 16:00,2,6.240,ACTIVE,219.61,362.79,59.981,1503518403,"201051344000868","219011344069620",28.92,27.80,0,336.64,406.97,182.6,174.3,0.831,812225.1,812225.1,19423,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518420,2385535.00
08/23/2017 16:00,2,6.016,ACTIVE,214.87,353.47,59.986,1503518403,"274151322000095","219011344069620",28.55,52.30,0,331.53,386.23,173.8,165.8,0.672,1118703.9,1118703.9,19316,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518421,2385536.00
08/23/2017 16:00,2,6.242,ACTIVE,220.74,360.08,59.981,1503518403,"201051344000988","219011344069620",18.85,27.80,0,342.95,391.04,119.1,113.0,0.552,698339.8,698339.8,19386,0,0,0,L,1122011218,0,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518422,2385537.00
08/23/2017 16:00,2,6.166,ACTIVE,218.71,363.09,60.007,1503518403,"201051344001025","219011344069620",29.12,37.00,0,337.24,406.37,182.0,173.7,0.800,819244.0,819244.0,19393,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518423,2385538.00
08/23/2017 16:00,2,6.252,ACTIVE,220.74,365.19,60.002,1503518403,"201051344000458","219011344069620",28.86,29.80,0,343.25,411.78,182.7,174.4,0.857,823251.6,823251.6,19391,0,0,0,L,1122011218,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518424,2385539.00
08/23/2017 16:00,2,6.244,ACTIVE,221.19,367.00,59.996,1503518403,"201051344000853","219011344069620",29.22,28.30,0,343.25,412.98,184.9,176.6,0.840,824718.6,824718.6,19419,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518425,2385540.00
08/23/2017 16:00,2,6.172,ACTIVE,217.58,361.89,59.954,1503518403,"201051344000685","219011344069620",28.69,34.80,0,336.94,405.47,179.3,171.1,0.862,817898.4,817898.4,19436,0,0,0,L,1122011218,0,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518426,2385541.00
08/23/2017 16:00,2,6.145,ACTIVE,218.71,363.99,59.991,1503518403,"201051344000917","219011344069620",28.92,34.80,0,336.34,405.77,179.9,171.7,0.849,814613.8,814613.8,19430,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518426,2385542.00
08/23/2017 16:00,2,6.182,ACTIVE,217.80,363.39,59.986,1503518403,"201051344001145","219011344069620",28.77,33.80,0,336.04,405.17,180.1,171.9,0.835,822629.9,822629.9,19415,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518427,2385543.00
08/23/2017 16:00,2,6.209,ACTIVE,219.16,363.99,59.970,1503518403,"201051344000651","219011344069620",28.59,35.60,0,336.64,406.07,179.7,171.5,0.818,811667.9,811667.9,19406,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518428,2385544.00
08/23/2017 16:00,2,5.566,ACTIVE,214.87,367.90,59.975,1503518403,"274151322000088","219011344069620",27.71,43.60,0,333.03,383.53,156.1,148.8,0.597,1015225.5,1015225.5,19295,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518429,2385545.00
08/23/2017 16:00,2,3.834,ACTIVE,216.00,427.11,59.981,1503518403,"274151322000068","219011344069620",38.78,45.30,0,396.75,456.57,150.3,143.2,0.575,885193.9,885193.9,19713,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518430,2385546.00
08/23/2017 16:00,2,6.188,ACTIVE,218.71,362.19,59.975,1503518403,"201051344001135","219011344069620",28.45,35.60,0,336.64,404.87,178.3,170.2,0.818,807232.3,807232.3,19367,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518431,2385547.00
