ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 16:00,2,6.254,ACTIVE,218.93,363.39,60.007,1503518403,"201051344000594","219011344069620",28.49,44.30,0,335.74,406.67,180.5,172.3,0.809,826725.2,826725.2,19402,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518432,2385548.00
08/23/2017 16:00,2,6.289,ACTIVE,218.93,363.09,59.991,1503518403,"201051344001203","219011344069620",28.39,35.20,0,336.94,406.07,180.8,172.6,0.840,817308.1,817308.1,19434,0,0,0,L,1122011218,0,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518433,2385549.00
08/23/2017 16:00,2,5.604,ACTIVE,215.32,351.37,59.970,1503518403,"274151322000054","219011344069620",26.82,43.80,0,333.03,382.63,152.1,144.9,0.575,1030928.0,1030928.0,19270,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518434,2385550.00
08/23/2017 16:00,2,6.229,ACTIVE,219.84,362.49,59.970,1503518403,"201051344000867","219011344069620",28.75,31.30,0,336.94,405.77,181.4,173.2,0.813,810925.6,810925.6,19432,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518434,2385551.00
08/23/2017 16:00,2,6.074,ACTIVE,218.93,363.69,60.007,1503518403,"201051344001093","219011344069620",28.80,32.80,0,336.04,405.47,177.2,169.1,0.809,814622.1,814622.1,19437,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518435,2385552.00
08/23/2017 16:00,2,6.252,ACTIVE,220.52,367.60,59.996,1503518403,"201051344000900","219011344069620",29.22,28.00,0,338.44,412.68,185.0,176.7,0.831,832978.8,832978.8,19438,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518436,2385553.00
08/23/2017 16:00,2,6.113,ACTIVE,220.29,365.19,59.991,1503518403,"201051344000648","219011344069620",28.92,29.30,0,339.04,410.58,179.0,170.9,0.831,819215.4,819215.4,19406,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518437,2385554.00
08/23/2017 16:00,2,6.170,ACTIVE,220.52,363.69,60.002,1503518403,"201051344000569","219011344069620",29.44,29.30,0,338.44,411.48,183.8,175.5,0.849,834552.1,834552.1,19378,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518438,2385555.00
08/23/2017 16:00,2,6.182,ACTIVE,220.74,364.89,60.002,1503518403,"201051344000983","219011344069620",29.36,28.80,0,340.85,411.18,183.8,175.5,0.866,825455.6,825455.6,19410,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518439,2385556.00
08/23/2017 16:00,2,6.205,ACTIVE,220.97,364.89,59.965,1503518403,"201051344001158","219011344069620",28.57,31.00,0,342.95,410.88,179.6,171.4,0.826,809221.6,809221.6,19415,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518440,2385557.00
08/23/2017 16:00,2,6.150,ACTIVE,220.74,365.49,60.002,1503518403,"201051344000576","219011344069620",29.28,27.80,0,342.65,412.08,182.4,174.1,0.835,823798.5,823798.5,19429,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518441,2385558.00
08/23/2017 16:00,2,5.582,ACTIVE,215.09,368.50,59.981,1503518403,"274151322000087","219011344069620",27.91,59.50,0,333.63,382.63,157.7,150.3,0.579,1006404.5,1006404.5,19530,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503518442,2385559.00
08/23/2017 16:15,2,5.955,ACTIVE,218.71,360.69,59.959,1503519304,"201051344000645","219011344069620",28.84,29.00,0,336.94,408.18,173.8,165.8,0.782,822734.2,822734.2,19396,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519305,2385560.00
08/23/2017 16:15,2,5.242,ACTIVE,214.64,348.36,59.996,1503519304,"274151322000085","219011344069620",27.02,46.20,0,332.73,379.02,143.5,136.6,0.548,1025479.0,1025479.0,19288,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519306,2385561.00
08/23/2017 16:15,2,6.004,ACTIVE,218.03,362.49,60.007,1503519304,"201051344000633","219011344069620",28.39,33.00,0,336.64,406.67,172.5,164.6,0.826,809905.5,809905.5,19448,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519307,2385562.00
08/23/2017 16:15,2,5.979,ACTIVE,219.16,361.59,60.002,1503519304,"201051344000469","219011344069620",28.82,26.30,0,336.34,409.98,174.6,166.6,0.831,813952.6,813952.6,19413,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519308,2385563.00
08/23/2017 16:15,2,5.967,ACTIVE,216.45,359.18,59.928,1503519304,"201051344000646","219011344069620",28.31,35.20,0,331.83,403.67,171.0,163.1,0.804,808124.9,808124.9,19402,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519308,2385564.00
08/23/2017 16:15,2,5.398,ACTIVE,213.96,367.30,59.970,1503519304,"274151322000052","219011344069620",28.19,45.50,0,331.53,382.63,154.1,146.8,0.605,1068693.5,1068693.5,19285,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519309,2385565.00
08/23/2017 16:15,2,6.090,ACTIVE,217.58,360.69,59.949,1503519304,"201051344000585","219011344069620",28.61,33.00,0,333.03,403.07,176.4,168.4,0.818,822417.5,822417.5,19398,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519310,2385566.00
08/23/2017 16:15,2,5.863,ACTIVE,216.00,358.58,59.965,1503519304,"201051344001230","219011344069620",28.75,34.50,0,332.43,402.46,170.7,162.8,0.800,812566.5,812566.5,19443,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519311,2385567.00
08/23/2017 16:15,2,5.896,ACTIVE,217.58,362.49,60.012,1503519304,"201051344000582","219011344069620",28.57,33.50,0,332.43,403.67,170.6,162.7,0.787,801478.6,801478.6,19386,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519312,2385568.00
08/23/2017 16:15,2,5.807,ACTIVE,216.22,359.18,60.007,1503519304,"201051344000955","219011344069620",28.73,35.80,0,333.33,403.07,168.9,161.1,0.804,821806.7,821806.7,19410,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519313,2385569.00
08/23/2017 16:15,2,3.682,ACTIVE,214.41,412.98,59.959,1503519304,"274151322000094","219011344069620",38.25,45.00,0,387.44,455.97,142.4,135.6,0.548,884299.4,884299.4,19703,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519314,2385570.00
08/23/2017 16:15,2,5.955,ACTIVE,218.93,362.19,59.996,1503519304,"201051344000579","219011344069620",28.67,33.80,0,337.24,407.57,172.8,164.8,0.795,832260.0,832260.0,19410,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519315,2385571.00
08/23/2017 16:15,2,5.918,ACTIVE,216.22,359.18,60.012,1503519304,"201051344000890","219011344069620",28.53,36.00,0,333.33,403.37,171.0,163.1,0.791,815918.6,815918.6,19411,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519316,2385572.00
08/23/2017 16:15,2,5.914,ACTIVE,217.13,359.18,60.007,1503519304,"201051344000438","219011344069620",28.43,35.80,0,333.33,402.77,170.3,162.4,0.795,818132.1,818132.1,19395,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519317,2385573.00
08/23/2017 16:15,2,5.857,ACTIVE,216.67,353.17,60.018,1503519304,"201051344000417","219011344069620",18.55,35.20,0,334.24,382.93,110.0,104.2,0.517,726171.9,726171.9,19435,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519318,2385574.00
08/23/2017 16:15,2,5.422,ACTIVE,213.96,354.07,59.975,1503519304,"274151322000083","219011344069620",28.25,47.30,0,331.53,382.03,155.0,147.7,0.623,1057865.8,1057865.8,19304,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519319,2385575.00
08/23/2017 16:15,2,5.646,ACTIVE,215.32,354.97,59.975,1503519304,"274151322000076","219011344069620",28.88,49.50,0,333.33,387.14,165.1,157.4,0.645,1129651.9,1129651.9,19290,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519320,2385576.00
08/23/2017 16:15,2,5.912,ACTIVE,217.58,360.69,60.007,1503519304,"201051344000868","219011344069620",29.06,27.80,0,333.03,403.37,174.0,166.0,0.769,812267.6,812267.6,19424,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519320,2385577.00
08/23/2017 16:15,2,5.715,ACTIVE,213.96,354.97,59.991,1503519304,"274151322000095","219011344069620",28.73,51.30,0,330.93,384.73,166.0,158.3,0.632,1118744.5,1118744.5,19317,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519321,2385578.00
08/23/2017 16:15,2,6.033,ACTIVE,218.93,358.58,59.996,1503519304,"201051344000988","219011344069620",18.61,27.50,0,338.14,389.84,113.7,107.8,0.530,698367.4,698367.4,19387,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519322,2385579.00
08/23/2017 16:15,2,6.012,ACTIVE,217.35,360.69,59.975,1503519304,"201051344001025","219011344069620",28.69,35.40,0,332.43,403.37,174.7,166.6,0.791,819286.7,819286.7,19394,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519323,2385580.00
08/23/2017 16:15,2,5.914,ACTIVE,218.71,361.29,59.991,1503519304,"201051344000458","219011344069620",29.18,30.00,0,337.54,408.48,174.8,166.8,0.826,823294.2,823294.2,19392,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519324,2385581.00
08/23/2017 16:15,2,5.988,ACTIVE,219.39,363.09,59.981,1503519304,"201051344000853","219011344069620",29.08,28.30,0,337.24,409.68,176.4,168.4,0.826,824761.7,824761.7,19420,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519325,2385582.00
08/23/2017 16:15,2,5.945,ACTIVE,216.22,360.08,59.959,1503519304,"201051344000685","219011344069620",28.53,34.00,0,332.13,402.77,171.8,163.9,0.835,817940.4,817940.4,19437,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519326,2385583.00
08/23/2017 16:15,2,5.936,ACTIVE,217.13,359.18,60.007,1503519304,"201051344000917","219011344069620",28.69,34.00,0,332.43,403.07,172.4,164.5,0.813,814656.0,814656.0,19431,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519327,2385584.00
08/23/2017 16:15,2,5.953,ACTIVE,216.45,360.08,59.981,1503519304,"201051344001145","219011344069620",28.63,32.80,0,332.73,403.37,172.6,164.7,0.795,822672.0,822672.0,19416,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519328,2385585.00
08/23/2017 16:15,2,6.062,ACTIVE,217.58,362.79,59.944,1503519304,"201051344000651","219011344069620",28.07,34.00,0,335.74,402.77,172.3,164.4,0.800,811710.1,811710.1,19407,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519329,2385586.00
08/23/2017 16:15,2,5.311,ACTIVE,214.19,363.69,59.959,1503519304,"274151322000088","219011344069620",27.67,42.00,0,332.13,380.82,148.8,141.7,0.566,1015262.0,1015262.0,19296,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519329,2385587.00
08/23/2017 16:15,2,3.738,ACTIVE,215.32,413.59,59.996,1503519304,"274151322000068","219011344069620",37.79,44.00,0,395.85,456.27,143.2,136.3,0.548,885228.8,885228.8,19714,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519330,2385588.00
08/23/2017 16:15,2,5.988,ACTIVE,217.35,359.78,59.965,1503519304,"201051344001135","219011344069620",28.13,35.20,0,333.03,402.77,170.5,162.6,0.787,807274.1,807274.1,19368,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519331,2385589.00
08/23/2017 16:15,2,6.049,ACTIVE,217.13,360.08,59.986,1503519304,"201051344000594","219011344069620",28.11,42.80,0,332.13,403.37,172.2,164.3,0.778,826767.3,826767.3,19403,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519332,2385590.00
08/23/2017 16:15,2,5.938,ACTIVE,217.58,361.59,59.991,1503519304,"201051344001203","219011344069620",28.77,35.00,0,337.54,403.07,172.9,165.0,0.804,817350.4,817350.4,19435,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519333,2385591.00
08/23/2017 16:15,2,5.297,ACTIVE,214.19,363.69,59.996,1503519304,"274151322000054","219011344069620",27.25,42.00,0,331.83,380.52,146.1,139.0,0.552,1030963.7,1030963.7,19271,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519334,2385592.00
08/23/2017 16:15,2,5.893,ACTIVE,218.03,360.69,59.981,1503519304,"201051344000867","219011344069620",29.02,31.50,0,334.24,402.46,173.2,165.2,0.791,810967.9,810967.9,19433,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519335,2385593.00
08/23/2017 16:15,2,5.775,ACTIVE,217.35,360.69,59.996,1503519304,"201051344001093","219011344069620",28.88,32.40,0,332.13,401.86,169.0,161.2,0.787,814663.5,814663.5,19438,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519336,2385594.00
08/23/2017 16:15,2,5.928,ACTIVE,218.48,362.49,60.007,1503519304,"201051344000900","219011344069620",29.42,26.80,0,336.64,409.08,176.6,168.5,0.809,833021.9,833021.9,19439,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519338,2385595.00
08/23/2017 16:15,2,5.871,ACTIVE,218.48,363.39,59.991,1503519304,"201051344000648","219011344069620",28.78,28.80,0,336.94,407.57,171.2,163.3,0.804,819257.1,819257.1,19407,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519339,2385596.00
08/23/2017 16:15,2,5.953,ACTIVE,218.93,364.29,59.965,1503519304,"201051344000569","219011344069620",29.14,29.00,0,336.64,408.18,175.6,167.6,0.809,834595.0,834595.0,19379,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519340,2385597.00
08/23/2017 16:15,2,5.908,ACTIVE,218.93,363.39,59.965,1503519304,"201051344000983","219011344069620",29.40,29.00,0,336.34,408.78,175.8,167.8,0.818,825498.5,825498.5,19411,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519340,2385598.00
08/23/2017 16:15,2,5.951,ACTIVE,219.16,361.29,59.986,1503519304,"201051344001158","219011344069620",28.47,31.50,0,336.64,407.57,171.5,163.6,0.800,809263.5,809263.5,19416,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519341,2385599.00
08/23/2017 16:15,2,5.848,ACTIVE,218.93,362.79,59.981,1503519304,"201051344000576","219011344069620",29.36,28.00,0,336.94,408.78,173.8,165.9,0.800,823840.9,823840.9,19430,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519342,2385600.00
08/23/2017 16:15,2,5.303,ACTIVE,214.41,348.96,59.996,1503519304,"274151322000087","219011344069620",28.09,59.00,0,332.13,380.22,150.9,143.7,0.552,1006441.3,1006441.3,19531,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503519343,2385601.00
08/23/2017 16:30,2,5.791,ACTIVE,219.39,361.89,59.991,1503520204,"201051344000645","219011344069620",28.78,28.50,0,335.74,400.66,168.9,161.1,0.769,822775.2,822775.2,19397,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520205,2385602.00
08/23/2017 16:30,2,5.076,ACTIVE,214.64,350.17,59.938,1503520204,"274151322000085","219011344069620",27.21,44.80,0,333.03,376.92,139.9,133.2,0.530,1025512.8,1025512.8,19289,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520206,2385603.00
08/23/2017 16:30,2,5.754,ACTIVE,218.71,362.19,60.002,1503520204,"201051344000633","219011344069620",28.82,32.40,0,336.94,401.86,167.9,160.2,0.800,809946.2,809946.2,19449,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520207,2385604.00
08/23/2017 16:30,2,5.713,ACTIVE,219.61,362.49,60.002,1503520204,"201051344000469","219011344069620",29.40,26.30,0,336.64,402.16,170.0,162.2,0.795,813993.8,813993.8,19414,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520207,2385605.00
08/23/2017 16:30,2,5.680,ACTIVE,217.13,359.78,59.996,1503520204,"201051344000646","219011344069620",29.02,33.80,0,336.04,400.66,166.9,159.2,0.791,808165.2,808165.2,19403,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520208,2385606.00
08/23/2017 16:30,2,5.207,ACTIVE,214.64,363.09,59.981,1503520204,"274151322000052","219011344069620",28.31,45.50,0,332.13,380.52,149.2,142.1,0.583,1068729.6,1068729.6,19286,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520209,2385607.00
08/23/2017 16:30,2,5.951,ACTIVE,218.48,361.59,59.986,1503520204,"201051344000585","219011344069620",28.78,32.80,0,337.24,401.86,173.3,165.3,0.804,822459.2,822459.2,19399,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520210,2385608.00
08/23/2017 16:30,2,5.693,ACTIVE,216.90,358.88,59.975,1503520204,"201051344001230","219011344069620",28.94,32.40,0,332.43,399.76,166.8,159.1,0.778,812606.8,812606.8,19444,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520211,2385609.00
08/23/2017 16:30,2,5.742,ACTIVE,218.48,362.79,59.949,1503520204,"201051344000582","219011344069620",28.73,32.80,0,337.54,401.86,167.1,159.4,0.787,801518.9,801518.9,19387,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520212,2385610.00
08/23/2017 16:30,2,5.664,ACTIVE,217.35,358.88,59.938,1503520204,"201051344000955","219011344069620",28.73,35.40,0,333.93,398.56,164.8,157.1,0.782,821846.6,821846.6,19411,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520213,2385611.00
08/23/2017 16:30,2,3.512,ACTIVE,214.64,425.31,59.975,1503520204,"274151322000094","219011344069620",39.08,44.00,0,399.46,452.66,138.2,131.5,0.530,884332.8,884332.8,19704,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520214,2385612.00
08/23/2017 16:30,2,5.811,ACTIVE,219.61,363.39,59.970,1503520204,"201051344000579","219011344069620",28.69,32.60,0,336.94,400.96,168.8,161.0,0.782,832300.8,832300.8,19411,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520215,2385613.00
08/23/2017 16:30,2,5.748,ACTIVE,217.35,359.48,59.970,1503520204,"201051344000890","219011344069620",28.78,35.00,0,336.64,399.76,167.5,159.8,0.765,815959.0,815959.0,19412,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520216,2385614.00
08/23/2017 16:30,2,5.676,ACTIVE,218.03,361.59,59.996,1503520204,"201051344000438","219011344069620",28.90,35.40,0,337.84,400.96,166.2,158.5,0.782,818172.3,818172.3,19396,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520216,2385615.00
08/23/2017 16:30,2,5.697,ACTIVE,217.35,354.67,59.944,1503520204,"201051344000417","219011344069620",18.65,34.50,0,337.84,381.42,107.7,102.0,0.508,726197.7,726197.7,19436,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520217,2385616.00
08/23/2017 16:30,2,5.271,ACTIVE,214.41,363.99,59.965,1503520204,"274151322000083","219011344069620",28.23,46.40,0,332.43,380.22,150.7,143.5,0.601,1057902.3,1057902.3,19305,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520218,2385617.00
08/23/2017 16:30,2,5.463,ACTIVE,215.54,350.77,59.970,1503520204,"274151322000076","219011344069620",29.04,48.30,0,333.03,385.63,160.6,153.1,0.614,1129690.8,1129690.8,19291,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520219,2385618.00
08/23/2017 16:30,2,5.795,ACTIVE,218.48,359.78,59.986,1503520204,"201051344000868","219011344069620",28.90,27.50,0,337.24,402.46,169.7,161.8,0.773,812308.8,812308.8,19425,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520220,2385619.00
08/23/2017 16:30,2,5.566,ACTIVE,214.64,367.00,59.965,1503520204,"274151322000095","219011344069620",28.75,50.40,0,330.93,382.63,161.9,154.4,0.610,1118783.7,1118783.7,19318,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520221,2385620.00
08/23/2017 16:30,2,5.812,ACTIVE,219.61,357.98,59.996,1503520204,"201051344000988","219011344069620",18.85,26.80,0,338.14,383.83,110.9,105.1,0.513,698394.0,698394.0,19388,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520222,2385621.00
08/23/2017 16:30,2,5.846,ACTIVE,218.26,360.99,59.991,1503520204,"201051344001025","219011344069620",28.94,34.30,0,329.73,403.37,171.4,163.5,0.773,819328.1,819328.1,19395,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520223,2385622.00
08/23/2017 16:30,2,5.779,ACTIVE,219.84,363.09,59.949,1503520204,"201051344000458","219011344069620",29.06,29.50,0,336.94,401.56,169.9,162.1,0.804,823335.4,823335.4,19393,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520224,2385623.00
08/23/2017 16:30,2,5.783,ACTIVE,220.06,363.69,59.991,1503520204,"201051344000853","219011344069620",29.30,28.30,0,336.94,403.97,171.6,163.7,0.800,824803.3,824803.3,19421,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520225,2385624.00
08/23/2017 16:30,2,5.781,ACTIVE,217.13,360.38,59.991,1503520204,"201051344000685","219011344069620",28.69,33.30,0,337.24,400.36,167.9,160.2,0.809,817981.0,817981.0,19438,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520225,2385625.00
08/23/2017 16:30,2,5.713,ACTIVE,218.26,363.99,59.996,1503520204,"201051344000917","219011344069620",29.26,33.30,0,337.54,401.56,169.3,161.5,0.791,814696.9,814696.9,19432,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520226,2385626.00
08/23/2017 16:30,2,5.816,ACTIVE,217.35,360.08,59.970,1503520204,"201051344001145","219011344069620",28.65,31.80,0,337.54,400.96,168.7,160.9,0.778,822712.8,822712.8,19417,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520227,2385627.00
08/23/2017 16:30,2,5.799,ACTIVE,218.71,362.49,59.991,1503520204,"201051344000651","219011344069620",28.80,34.00,0,337.54,401.56,169.3,161.5,0.773,811750.9,811750.9,19408,0,0,0,L,1122011218,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520228,2385628.00
08/23/2017 16:30,2,5.082,ACTIVE,214.41,350.47,59.981,1503520204,"274151322000088","219011344069620",28.09,41.50,0,332.13,378.72,144.5,137.6,0.548,1015296.9,1015296.9,19297,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520229,2385629.00
08/23/2017 16:30,2,3.545,ACTIVE,215.32,430.42,59.965,1503520204,"274151322000068","219011344069620",38.68,44.30,0,393.45,453.56,139.1,132.3,0.535,885262.3,885262.3,19715,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520230,2385630.00
08/23/2017 16:30,2,5.697,ACTIVE,218.03,359.48,60.007,1503520204,"201051344001135","219011344069620",29.02,34.00,0,338.44,400.36,167.4,159.7,0.778,807314.4,807314.4,19369,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520231,2385631.00
08/23/2017 16:30,2,5.736,ACTIVE,218.03,360.08,59.970,1503520204,"201051344000594","219011344069620",28.98,42.00,0,336.64,401.26,168.4,160.6,0.756,826808.1,826808.1,19404,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520232,2385632.00
08/23/2017 16:30,2,5.768,ACTIVE,218.48,359.18,60.007,1503520204,"201051344001203","219011344069620",29.00,34.00,0,337.54,401.26,169.4,161.6,0.791,817391.3,817391.3,19436,0,0,0,L,1122011218,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520233,2385633.00
08/23/2017 16:30,2,5.137,ACTIVE,214.64,357.38,59.981,1503520204,"274151322000054","219011344069620",27.41,41.00,0,331.83,378.42,142.5,135.6,0.539,1030998.0,1030998.0,19272,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520234,2385634.00
08/23/2017 16:30,2,5.723,ACTIVE,218.93,361.29,59.965,1503520204,"201051344000867","219011344069620",29.08,30.50,0,337.84,401.56,168.7,160.9,0.765,811008.8,811008.8,19434,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520235,2385635.00
08/23/2017 16:30,2,5.557,ACTIVE,218.48,361.59,59.965,1503520204,"201051344001093","219011344069620",29.38,31.80,0,337.24,400.66,165.4,157.7,0.729,814703.4,814703.4,19439,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520236,2385636.00
08/23/2017 16:30,2,5.752,ACTIVE,219.39,363.99,59.975,1503520204,"201051344000900","219011344069620",29.42,27.50,0,336.94,402.46,171.4,163.5,0.782,833063.4,833063.4,19440,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520237,2385637.00
08/23/2017 16:30,2,5.689,ACTIVE,219.39,362.79,59.986,1503520204,"201051344000648","219011344069620",28.88,28.50,0,337.24,401.86,166.3,158.6,0.765,819297.5,819297.5,19408,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520238,2385638.00
08/23/2017 16:30,2,5.729,ACTIVE,219.61,362.79,60.002,1503520204,"201051344000569","219011344069620",29.44,29.30,0,336.94,402.16,170.8,162.9,0.791,834636.4,834636.4,19380,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520239,2385639.00
08/23/2017 16:30,2,5.736,ACTIVE,219.61,363.39,59.949,1503520204,"201051344000983","219011344069620",29.50,28.30,0,336.34,402.46,171.3,163.5,0.809,825540.0,825540.0,19412,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520240,2385640.00
08/23/2017 16:30,2,5.777,ACTIVE,219.84,363.09,60.002,1503520204,"201051344001158","219011344069620",28.61,29.80,0,336.94,400.96,167.4,159.6,0.778,809304.0,809304.0,19417,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520240,2385641.00
08/23/2017 16:30,2,5.674,ACTIVE,219.84,364.29,59.996,1503520204,"201051344000576","219011344069620",29.42,27.80,0,336.34,401.56,168.9,161.1,0.773,823881.8,823881.8,19431,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520241,2385642.00
08/23/2017 16:30,2,5.133,ACTIVE,214.64,348.96,59.965,1503520204,"274151322000087","219011344069620",28.23,58.50,0,332.13,378.42,146.6,139.6,0.544,1006476.7,1006476.7,19532,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503520242,2385643.00
08/23/2017 16:45,2,5.471,ACTIVE,219.39,359.18,59.954,1503521103,"201051344000645","219011344069620",29.32,28.50,0,338.14,398.86,162.3,154.7,0.734,822813.4,822813.4,19398,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521104,2385644.00
08/23/2017 16:45,2,4.842,ACTIVE,214.64,364.29,59.944,1503521103,"274151322000085","219011344069620",27.17,43.60,0,333.33,375.71,133.4,126.8,0.504,1025544.3,1025544.3,19290,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521105,2385645.00
08/23/2017 16:45,2,5.516,ACTIVE,218.48,360.38,59.949,1503521103,"201051344000633","219011344069620",28.90,32.20,0,336.34,399.16,161.4,153.9,0.773,809984.3,809984.3,19450,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521106,2385646.00
08/23/2017 16:45,2,5.492,ACTIVE,219.61,360.69,59.959,1503521103,"201051344000469","219011344069620",29.32,26.00,0,335.44,400.66,163.2,155.5,0.765,814032.3,814032.3,19415,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521107,2385647.00
08/23/2017 16:45,2,5.527,ACTIVE,217.35,358.88,59.959,1503521103,"201051344000646","219011344069620",28.59,33.50,0,337.54,400.06,160.0,152.5,0.747,808203.1,808203.1,19404,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521108,2385648.00
08/23/2017 16:45,2,4.963,ACTIVE,214.19,348.66,59.949,1503521103,"274151322000052","219011344069620",28.33,43.60,0,332.43,378.72,142.5,135.6,0.561,1068763.3,1068763.3,19287,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521109,2385649.00
08/23/2017 16:45,2,5.650,ACTIVE,218.48,359.78,59.949,1503521103,"201051344000585","219011344069620",28.80,32.40,0,337.24,400.06,164.7,157.1,0.778,822498.5,822498.5,19400,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521109,2385650.00
08/23/2017 16:45,2,5.344,ACTIVE,217.13,358.88,59.949,1503521103,"201051344001230","219011344069620",29.18,32.80,0,337.84,398.86,157.9,150.4,0.738,812644.5,812644.5,19445,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521110,2385651.00
08/23/2017 16:45,2,5.395,ACTIVE,218.48,359.18,59.986,1503521103,"201051344000582","219011344069620",28.86,32.80,0,336.64,399.46,157.7,150.3,0.720,801556.7,801556.7,19388,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521111,2385652.00
08/23/2017 16:45,2,5.342,ACTIVE,217.35,358.88,59.949,1503521103,"201051344000955","219011344069620",28.73,35.00,0,338.74,397.96,155.5,148.1,0.738,821883.8,821883.8,19412,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521112,2385653.00
08/23/2017 16:45,2,3.256,ACTIVE,214.19,421.70,59.949,1503521103,"274151322000094","219011344069620",39.50,43.40,0,400.36,449.65,129.2,122.7,0.495,884363.9,884363.9,19705,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521113,2385654.00
08/23/2017 16:45,2,5.404,ACTIVE,219.39,360.69,59.954,1503521103,"201051344000579","219011344069620",29.24,32.20,0,337.54,399.46,159.9,152.4,0.738,832339.1,832339.1,19412,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521114,2385655.00
08/23/2017 16:45,2,5.438,ACTIVE,217.35,359.48,59.954,1503521103,"201051344000890","219011344069620",28.80,34.50,0,339.04,399.46,158.6,151.2,0.729,815996.9,815996.9,19413,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521115,2385656.00
08/23/2017 16:45,2,5.420,ACTIVE,218.03,360.99,59.949,1503521103,"201051344000438","219011344069620",28.82,34.50,0,337.84,399.76,158.1,150.7,0.747,818209.8,818209.8,19397,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521116,2385657.00
08/23/2017 16:45,2,5.447,ACTIVE,217.58,353.77,59.944,1503521103,"201051344000417","219011344069620",18.55,33.80,0,339.04,380.82,102.4,96.9,0.482,726221.8,726221.8,19437,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521117,2385658.00
08/23/2017 16:45,2,5.014,ACTIVE,213.96,343.25,59.954,1503521103,"274151322000083","219011344069620",28.29,45.00,0,331.53,378.72,143.5,136.6,0.557,1057936.4,1057936.4,19306,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521118,2385659.00
08/23/2017 16:45,2,5.146,ACTIVE,215.09,350.17,59.949,1503521103,"274151322000076","219011344069620",29.18,47.00,0,333.93,382.93,152.1,144.8,0.583,1129727.1,1129727.1,19292,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521119,2385660.00
08/23/2017 16:45,2,5.439,ACTIVE,218.26,359.48,59.965,1503521103,"201051344000868","219011344069620",28.96,26.30,0,337.84,399.76,159.7,152.2,0.729,812347.2,812347.2,19426,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521120,2385661.00
08/23/2017 16:45,2,5.143,ACTIVE,214.19,350.17,59.959,1503521103,"274151322000095","219011344069620",29.06,48.00,0,331.53,380.52,151.3,144.1,0.575,1118820.3,1118820.3,19319,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521121,2385662.00
08/23/2017 16:45,2,5.287,ACTIVE,219.16,356.48,59.959,1503521103,"201051344000988","219011344069620",18.98,26.30,0,338.74,382.93,101.6,96.1,0.473,698419.0,698419.0,19389,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521122,2385663.00
08/23/2017 16:45,2,5.363,ACTIVE,218.26,360.08,59.986,1503521103,"201051344001025","219011344069620",28.57,34.30,0,337.84,400.36,155.2,147.9,0.703,819366.8,819366.8,19396,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521123,2385664.00
08/23/2017 16:45,2,5.160,ACTIVE,218.93,360.38,59.965,1503521103,"201051344000458","219011344069620",29.30,29.80,0,338.14,400.36,153.2,145.9,0.742,823374.0,823374.0,19394,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521123,2385665.00
08/23/2017 16:45,2,5.199,ACTIVE,219.61,361.29,59.959,1503521103,"201051344000853","219011344069620",29.26,27.50,0,339.04,403.07,154.2,146.9,0.725,824842.2,824842.2,19422,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521124,2385666.00
08/23/2017 16:45,2,5.182,ACTIVE,217.13,357.98,59.949,1503521103,"201051344000685","219011344069620",28.80,32.80,0,338.44,400.06,151.1,143.9,0.734,818018.9,818018.9,19439,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521125,2385667.00
08/23/2017 16:45,2,5.246,ACTIVE,218.03,359.18,59.949,1503521103,"201051344000917","219011344069620",28.86,33.00,0,336.94,399.76,153.3,146.1,0.716,814735.1,814735.1,19433,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521126,2385668.00
08/23/2017 16:45,2,5.248,ACTIVE,217.35,359.18,59.949,1503521103,"201051344001145","219011344069620",29.06,31.80,0,338.14,399.76,154.5,147.2,0.707,822751.0,822751.0,19418,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521127,2385669.00
08/23/2017 16:45,2,5.387,ACTIVE,218.48,360.99,59.933,1503521103,"201051344000651","219011344069620",28.69,33.50,0,337.54,398.56,156.4,149.1,0.712,811789.1,811789.1,19409,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521128,2385670.00
08/23/2017 16:45,2,4.697,ACTIVE,214.19,346.56,59.949,1503521103,"274151322000088","219011344069620",28.19,40.40,0,332.43,377.22,134.0,127.4,0.508,1015329.4,1015329.4,19298,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521129,2385671.00
08/23/2017 16:45,2,3.326,ACTIVE,215.32,412.98,59.954,1503521103,"274151322000068","219011344069620",38.39,43.00,0,394.65,454.46,129.2,122.8,0.495,885293.4,885293.4,19716,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521130,2385672.00
08/23/2017 16:45,2,5.400,ACTIVE,218.26,360.08,59.965,1503521103,"201051344001135","219011344069620",28.86,34.00,0,337.84,399.16,157.8,150.4,0.734,807352.3,807352.3,19370,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521131,2385673.00
08/23/2017 16:45,2,5.455,ACTIVE,217.80,357.98,59.975,1503521103,"201051344000594","219011344069620",29.04,41.30,0,337.54,400.06,160.4,152.9,0.698,826846.2,826846.2,19405,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521132,2385674.00
08/23/2017 16:45,2,5.488,ACTIVE,218.48,360.99,59.965,1503521103,"201051344001203","219011344069620",28.84,33.30,0,337.84,400.06,160.4,152.9,0.751,817429.5,817429.5,19437,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521133,2385675.00
08/23/2017 16:45,2,4.873,ACTIVE,214.41,360.08,59.959,1503521103,"274151322000054","219011344069620",27.35,40.80,0,332.13,377.22,134.9,128.3,0.513,1031030.1,1031030.1,19273,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521134,2385676.00
08/23/2017 16:45,2,5.508,ACTIVE,218.71,359.18,59.954,1503521103,"201051344000867","219011344069620",28.92,30.30,0,337.24,399.16,161.4,153.9,0.716,811047.0,811047.0,19435,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521134,2385677.00
08/23/2017 16:45,2,5.342,ACTIVE,218.26,361.89,59.954,1503521103,"201051344001093","219011344069620",29.06,31.30,0,337.24,398.26,157.2,149.8,0.716,814740.7,814740.7,19440,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521135,2385678.00
08/23/2017 16:45,2,5.426,ACTIVE,219.16,361.89,59.965,1503521103,"201051344000900","219011344069620",29.84,26.50,0,336.34,400.06,163.9,156.3,0.751,833102.2,833102.2,19441,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521136,2385679.00
08/23/2017 16:45,2,5.420,ACTIVE,219.16,361.29,59.959,1503521103,"201051344000648","219011344069620",29.08,27.80,0,337.54,399.46,159.6,152.1,0.725,819335.1,819335.1,19409,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521137,2385680.00
08/23/2017 16:45,2,5.479,ACTIVE,219.39,361.59,59.959,1503521103,"201051344000569","219011344069620",29.52,28.00,0,336.64,399.76,163.7,156.1,0.760,834675.0,834675.0,19381,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521138,2385681.00
08/23/2017 16:45,2,5.547,ACTIVE,219.39,362.19,59.949,1503521103,"201051344000983","219011344069620",29.26,27.80,0,336.94,399.76,164.4,156.8,0.782,825578.7,825578.7,19413,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521139,2385682.00
08/23/2017 16:45,2,5.537,ACTIVE,219.61,361.59,59.928,1503521103,"201051344001158","219011344069620",28.57,29.30,0,337.54,399.46,160.1,152.6,0.747,809341.8,809341.8,19418,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521140,2385683.00
08/23/2017 16:45,2,5.463,ACTIVE,219.61,363.09,59.959,1503521103,"201051344000576","219011344069620",29.26,27.00,0,337.54,401.56,161.8,154.2,0.747,823920.0,823920.0,19432,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521141,2385684.00
08/23/2017 16:45,2,4.881,ACTIVE,214.41,352.57,59.959,1503521103,"274151322000087","219011344069620",28.19,57.30,0,332.73,376.62,139.4,132.6,0.508,1006509.7,1006509.7,19533,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503521142,2385685.00
08/23/2017 17:00,2,3.635,ACTIVE,216.90,352.87,59.965,1503522004,"201051344000645","219011344069620",28.92,28.50,0,337.54,396.15,106.5,100.9,0.486,822847.7,822847.7,19399,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522005,2385686.00
08/23/2017 17:00,2,3.170,ACTIVE,213.29,354.67,59.954,1503522004,"274151322000085","219011344069620",27.57,42.50,0,332.73,373.91,88.5,83.4,0.331,1025572.5,1025572.5,19291,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522006,2385687.00
08/23/2017 17:00,2,3.639,ACTIVE,216.67,353.77,59.959,1503522004,"201051344000633","219011344069620",29.14,31.80,0,336.04,396.75,107.3,101.7,0.513,810018.4,810018.4,19451,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522006,2385688.00
08/23/2017 17:00,2,3.654,ACTIVE,216.90,353.77,59.970,1503522004,"201051344000469","219011344069620",29.52,25.80,0,334.24,397.66,109.2,103.5,0.521,814066.8,814066.8,19416,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522007,2385689.00
