ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 17:00,2,3.709,ACTIVE,215.09,351.97,59.944,1503522004,"201051344000646","219011344069620",28.80,32.60,0,332.13,397.05,108.4,102.7,0.517,808237.0,808237.0,19405,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522008,2385690.00
08/23/2017 17:00,2,3.354,ACTIVE,213.06,351.97,59.965,1503522004,"274151322000052","219011344069620",28.57,41.50,0,332.73,376.31,97.0,91.7,0.376,1068793.5,1068793.5,19288,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522009,2385691.00
08/23/2017 17:00,2,3.953,ACTIVE,216.22,353.77,59.970,1503522004,"201051344000585","219011344069620",28.63,32.00,0,332.43,397.05,114.5,108.6,0.539,822533.6,822533.6,19401,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522010,2385692.00
08/23/2017 17:00,2,3.738,ACTIVE,215.09,351.07,59.970,1503522004,"201051344001230","219011344069620",29.00,32.20,0,333.93,396.15,109.7,104.0,0.521,812678.3,812678.3,19446,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522011,2385693.00
08/23/2017 17:00,2,3.750,ACTIVE,216.45,354.37,59.975,1503522004,"201051344000582","219011344069620",29.06,32.40,0,333.03,397.35,110.4,104.7,0.513,801590.4,801590.4,19389,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522012,2385694.00
08/23/2017 17:00,2,3.734,ACTIVE,215.09,351.97,59.949,1503522004,"201051344000955","219011344069620",28.82,34.00,0,334.24,395.25,108.9,103.2,0.521,821917.2,821917.2,19413,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522013,2385695.00
08/23/2017 17:00,2,2.301,ACTIVE,213.06,416.59,59.959,1503522004,"274151322000094","219011344069620",38.33,41.50,0,397.05,454.16,89.7,84.6,0.345,884391.4,884391.4,19706,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522014,2385696.00
08/23/2017 17:00,2,3.754,ACTIVE,217.13,352.87,59.970,1503522004,"201051344000579","219011344069620",29.22,32.60,0,336.94,396.75,111.1,105.3,0.517,832373.3,832373.3,19413,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522015,2385697.00
08/23/2017 17:00,2,3.736,ACTIVE,215.32,351.97,59.981,1503522004,"201051344000890","219011344069620",28.94,34.00,0,334.24,396.45,109.6,103.8,0.504,816030.7,816030.7,19414,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522016,2385698.00
08/23/2017 17:00,2,3.688,ACTIVE,216.00,352.87,59.981,1503522004,"201051344000438","219011344069620",29.02,34.80,0,332.73,396.75,108.4,102.7,0.513,818243.5,818243.5,19398,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522017,2385699.00
08/23/2017 17:00,2,3.686,ACTIVE,215.54,358.28,59.981,1503522004,"201051344000417","219011344069620",18.85,32.80,0,318.91,392.85,70.4,66.1,0.610,726243.4,726243.4,19438,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522017,2385700.00
08/23/2017 17:00,2,3.412,ACTIVE,212.83,353.77,59.959,1503522004,"274151322000083","219011344069620",28.57,42.80,0,331.53,378.12,98.8,93.4,0.393,1057966.8,1057966.8,19307,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522018,2385701.00
08/23/2017 17:00,2,3.543,ACTIVE,213.96,345.06,59.975,1503522004,"274151322000076","219011344069620",29.40,45.50,0,333.03,379.62,105.4,99.8,0.407,1129759.5,1129759.5,19293,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522019,2385702.00
08/23/2017 17:00,2,3.740,ACTIVE,216.22,352.87,59.981,1503522004,"201051344000868","219011344069620",29.42,26.50,0,333.03,397.66,111.5,105.7,0.513,812381.4,812381.4,19427,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522020,2385703.00
08/23/2017 17:00,2,3.643,ACTIVE,213.06,354.67,59.986,1503522004,"274151322000095","219011344069620",28.82,45.80,0,331.83,378.72,106.3,100.7,0.407,1118853.0,1118853.0,19320,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522021,2385704.00
08/23/2017 17:00,2,3.768,ACTIVE,217.13,361.59,59.981,1503522004,"201051344000988","219011344069620",19.04,26.50,0,317.40,398.86,72.7,68.2,0.610,698441.2,698441.2,19390,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522022,2385705.00
08/23/2017 17:00,2,3.838,ACTIVE,215.77,351.97,59.970,1503522004,"201051344001025","219011344069620",28.77,33.30,0,333.63,397.05,111.8,106.0,0.508,819401.3,819401.3,19397,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522023,2385706.00
08/23/2017 17:00,2,3.695,ACTIVE,216.90,353.77,59.975,1503522004,"201051344000458","219011344069620",29.34,28.80,0,336.64,397.66,109.8,104.1,0.526,823408.4,823408.4,19395,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522024,2385707.00
08/23/2017 17:00,2,3.660,ACTIVE,217.58,353.77,59.996,1503522004,"201051344000853","219011344069620",29.56,27.30,0,338.74,397.66,109.6,103.9,0.517,824876.8,824876.8,19423,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522025,2385708.00
08/23/2017 17:00,2,3.611,ACTIVE,215.32,353.17,59.975,1503522004,"201051344000685","219011344069620",29.18,32.60,0,333.03,396.45,106.8,101.1,0.526,818052.8,818052.8,19440,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522026,2385709.00
08/23/2017 17:00,2,3.629,ACTIVE,216.00,353.17,59.965,1503522004,"201051344000917","219011344069620",29.22,33.00,0,333.63,396.75,107.4,101.7,0.504,814769.2,814769.2,19434,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522027,2385710.00
08/23/2017 17:00,2,3.682,ACTIVE,215.54,352.87,59.981,1503522004,"201051344001145","219011344069620",28.84,31.50,0,333.03,397.35,107.5,101.9,0.495,822785.1,822785.1,19419,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522028,2385711.00
08/23/2017 17:00,2,3.697,ACTIVE,216.22,352.87,59.981,1503522004,"201051344000651","219011344069620",28.71,32.60,0,331.53,396.15,107.5,101.9,0.499,811823.1,811823.1,19410,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522029,2385712.00
08/23/2017 17:00,2,3.211,ACTIVE,212.83,342.35,59.970,1503522004,"274151322000088","219011344069620",28.13,38.80,0,332.43,374.81,91.5,86.4,0.340,1015358.2,1015358.2,19299,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522030,2385713.00
08/23/2017 17:00,2,2.188,ACTIVE,213.96,419.00,59.975,1503522004,"274151322000068","219011344069620",39.34,41.50,0,395.25,453.86,87.3,82.3,0.327,885321.0,885321.0,19717,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522030,2385714.00
08/23/2017 17:00,2,3.646,ACTIVE,215.77,351.67,59.991,1503522004,"201051344001135","219011344069620",28.67,33.80,0,333.33,396.15,105.9,100.3,0.491,807385.9,807385.9,19371,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522031,2385715.00
08/23/2017 17:00,2,3.580,ACTIVE,215.77,351.37,59.970,1503522004,"201051344000594","219011344069620",29.08,40.00,0,333.63,397.35,105.5,99.9,0.477,826880.2,826880.2,19406,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522032,2385716.00
08/23/2017 17:00,2,3.600,ACTIVE,216.00,351.97,59.975,1503522004,"201051344001203","219011344069620",29.14,32.80,0,332.73,396.45,106.2,100.5,0.495,817463.4,817463.4,19438,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522033,2385717.00
08/23/2017 17:00,2,3.189,ACTIVE,213.29,354.67,59.981,1503522004,"274151322000054","219011344069620",27.73,39.00,0,333.03,375.11,89.5,84.5,0.336,1031058.5,1031058.5,19274,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522034,2385718.00
08/23/2017 17:00,2,3.592,ACTIVE,216.67,351.07,59.981,1503522004,"201051344000867","219011344069620",28.92,29.00,0,333.93,396.75,105.1,99.5,0.482,811081.0,811081.0,19436,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522035,2385719.00
08/23/2017 17:00,2,3.447,ACTIVE,216.00,352.27,59.959,1503522004,"201051344001093","219011344069620",29.30,31.30,0,333.33,394.95,102.3,96.8,0.468,814773.6,814773.6,19441,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522036,2385720.00
08/23/2017 17:00,2,3.504,ACTIVE,216.67,352.57,59.975,1503522004,"201051344000900","219011344069620",29.76,26.00,0,335.74,397.96,105.7,100.0,0.482,833136.6,833136.6,19442,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522037,2385721.00
08/23/2017 17:00,2,3.463,ACTIVE,216.67,351.97,59.975,1503522004,"201051344000648","219011344069620",29.24,27.50,0,336.64,397.05,102.5,97.0,0.482,819368.6,819368.6,19410,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522038,2385722.00
08/23/2017 17:00,2,3.537,ACTIVE,216.67,353.47,59.981,1503522004,"201051344000569","219011344069620",29.40,28.00,0,336.04,397.96,105.3,99.7,0.495,834709.4,834709.4,19382,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522039,2385723.00
08/23/2017 17:00,2,3.553,ACTIVE,216.90,352.57,59.975,1503522004,"201051344000983","219011344069620",29.54,27.00,0,334.24,398.86,106.3,100.7,0.504,825613.2,825613.2,19414,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522040,2385724.00
08/23/2017 17:00,2,3.533,ACTIVE,216.90,352.57,59.938,1503522004,"201051344001158","219011344069620",28.88,29.00,0,336.94,396.75,103.4,97.9,0.495,809375.4,809375.4,19419,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522041,2385725.00
08/23/2017 17:00,2,3.480,ACTIVE,217.13,353.47,59.996,1503522004,"201051344000576","219011344069620",29.46,26.50,0,337.84,397.35,103.8,98.3,0.486,823953.8,823953.8,19433,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522042,2385726.00
08/23/2017 17:00,2,3.137,ACTIVE,213.29,354.67,59.959,1503522004,"274151322000087","219011344069620",28.27,55.00,0,332.43,375.11,89.8,84.7,0.327,1006538.8,1006538.8,19534,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522042,2385727.00
08/23/2017 17:15,2,2.621,ACTIVE,215.77,348.36,59.965,1503522903,"201051344000645","219011344069620",29.40,25.30,0,318.91,392.55,78.1,73.4,0.354,822868.8,822868.8,19400,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522904,2385728.00
08/23/2017 17:15,2,2.227,ACTIVE,212.16,346.26,59.959,1503522903,"274151322000085","219011344069620",28.33,37.00,0,328.82,379.02,63.9,59.8,0.442,1025589.7,1025589.7,19292,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522905,2385729.00
08/23/2017 17:15,2,2.607,ACTIVE,215.09,349.56,59.965,1503522903,"201051344000633","219011344069620",29.36,28.80,0,318.30,393.45,77.5,72.9,0.367,810039.5,810039.5,19452,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522906,2385730.00
08/23/2017 17:15,2,2.592,ACTIVE,215.54,348.06,59.959,1503522903,"201051344000469","219011344069620",29.66,23.00,0,317.70,394.35,77.8,73.2,0.367,814088.0,814088.0,19417,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522907,2385731.00
08/23/2017 17:15,2,2.584,ACTIVE,213.74,359.78,59.986,1503522903,"201051344000646","219011344069620",29.52,30.00,0,315.90,392.25,77.2,72.6,0.654,808257.9,808257.9,19406,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522908,2385732.00
08/23/2017 17:15,2,2.350,ACTIVE,211.48,350.17,59.991,1503522903,"274151322000052","219011344069620",28.90,37.30,0,326.72,378.42,68.9,64.5,0.491,1068812.0,1068812.0,19289,0,0,0,L,1151911521,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522909,2385733.00
08/23/2017 17:15,2,2.746,ACTIVE,214.64,349.56,59.954,1503522903,"201051344000585","219011344069620",29.52,29.00,0,320.71,395.55,82.2,77.4,0.380,822555.5,822555.5,19402,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522909,2385734.00
08/23/2017 17:15,2,2.613,ACTIVE,213.74,359.18,59.938,1503522903,"201051344001230","219011344069620",29.76,29.00,0,318.91,391.04,78.8,74.1,0.663,812699.0,812699.0,19447,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522910,2385735.00
08/23/2017 17:15,2,2.643,ACTIVE,214.87,360.99,59.938,1503522903,"201051344000582","219011344069620",29.62,29.50,0,316.80,398.26,79.4,74.7,0.654,801611.2,801611.2,19390,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522911,2385736.00
08/23/2017 17:15,2,2.676,ACTIVE,213.96,359.18,59.928,1503522903,"201051344000955","219011344069620",29.46,31.30,0,316.50,390.74,79.8,75.1,0.681,821937.8,821937.8,19414,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522912,2385737.00
08/23/2017 17:15,2,1.557,ACTIVE,212.38,438.53,59.965,1503522903,"274151322000094","219011344069620",39.82,36.80,0,334.84,457.47,64.0,59.8,0.455,884408.0,884408.0,19707,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522913,2385738.00
08/23/2017 17:15,2,2.682,ACTIVE,215.54,348.36,59.975,1503522903,"201051344000579","219011344069620",29.82,29.30,0,320.41,393.45,81.1,76.4,0.371,832394.5,832394.5,19414,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522914,2385739.00
08/23/2017 17:15,2,2.684,ACTIVE,213.96,348.66,59.954,1503522903,"201051344000890","219011344069620",29.58,30.80,0,318.61,392.25,80.4,75.7,0.371,816051.7,816051.7,19415,0,0,0,L,1122011218,0,122.91,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522915,2385740.00
08/23/2017 17:15,2,2.643,ACTIVE,214.41,348.06,59.965,1503522903,"201051344000438","219011344069620",29.72,31.80,0,317.10,396.15,79.6,74.9,0.376,818264.2,818264.2,19399,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522916,2385741.00
08/23/2017 17:15,2,2.680,ACTIVE,213.96,352.27,59.959,1503522903,"201051344000417","219011344069620",19.02,29.50,0,319.51,392.25,51.6,47.9,0.438,726256.7,726256.7,19439,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522917,2385742.00
08/23/2017 17:15,2,2.367,ACTIVE,211.93,353.77,59.986,1503522903,"274151322000083","219011344069620",29.22,38.00,0,327.32,378.12,70.1,65.7,0.513,1057985.3,1057985.3,19308,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522918,2385743.00
08/23/2017 17:15,2,2.479,ACTIVE,212.83,361.59,59.965,1503522903,"274151322000076","219011344069620",29.72,39.50,0,327.92,378.72,74.6,70.0,0.526,1129779.3,1129779.3,19294,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522919,2385744.00
08/23/2017 17:15,2,2.611,ACTIVE,214.64,348.66,59.981,1503522903,"201051344000868","219011344069620",29.32,24.00,0,318.30,393.75,77.5,72.9,0.349,812402.5,812402.5,19428,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522920,2385745.00
08/23/2017 17:15,2,2.422,ACTIVE,211.93,360.69,59.965,1503522903,"274151322000095","219011344069620",29.56,40.00,0,328.22,378.42,72.5,68.1,0.491,1118872.8,1118872.8,19321,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522921,2385746.00
08/23/2017 17:15,2,2.551,ACTIVE,215.09,355.58,59.917,1503522903,"201051344000988","219011344069620",19.18,23.50,0,319.51,397.96,49.5,45.9,0.411,698454.8,698454.8,19391,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522922,2385747.00
08/23/2017 17:15,2,2.508,ACTIVE,214.19,359.18,59.981,1503522903,"201051344001025","219011344069620",29.82,30.80,0,316.20,393.15,75.7,71.1,0.614,819422.6,819422.6,19398,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522922,2385748.00
08/23/2017 17:15,2,2.471,ACTIVE,214.87,358.88,59.975,1503522903,"201051344000458","219011344069620",29.42,26.00,0,317.40,393.45,73.6,69.1,0.636,823429.5,823429.5,19396,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522923,2385749.00
08/23/2017 17:15,2,2.441,ACTIVE,215.54,359.78,59.965,1503522903,"201051344000853","219011344069620",29.72,24.80,0,320.41,396.15,73.5,69.0,0.619,824898.1,824898.1,19424,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522924,2385750.00
08/23/2017 17:15,2,2.402,ACTIVE,213.96,359.78,59.975,1503522903,"201051344000685","219011344069620",29.52,29.50,0,317.10,392.25,71.8,67.4,0.623,818073.6,818073.6,19441,0,0,0,L,1122011218,0,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522925,2385751.00
08/23/2017 17:15,2,2.396,ACTIVE,213.96,359.48,59.996,1503522903,"201051344000917","219011344069620",29.48,29.80,0,320.11,396.15,71.6,67.2,0.583,814790.1,814790.1,19435,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522926,2385752.00
08/23/2017 17:15,2,2.391,ACTIVE,213.96,358.28,59.959,1503522903,"201051344001145","219011344069620",29.48,28.30,0,319.21,394.95,71.4,67.0,0.592,822806.0,822806.0,19420,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522927,2385753.00
08/23/2017 17:15,2,2.387,ACTIVE,214.41,359.18,59.981,1503522903,"201051344000651","219011344069620",29.34,30.00,0,318.61,397.66,70.9,66.5,0.583,811844.0,811844.0,19411,0,0,0,L,1122011218,0,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522928,2385754.00
08/23/2017 17:15,2,2.045,ACTIVE,211.03,356.48,59.986,1503522903,"274151322000088","219011344069620",28.61,34.50,0,327.92,379.32,59.3,55.3,0.398,1015375.7,1015375.7,19300,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522929,2385755.00
08/23/2017 17:15,2,1.420,ACTIVE,212.38,429.82,59.965,1503522903,"274151322000068","219011344069620",39.42,36.80,0,334.24,454.46,56.7,52.8,0.389,885337.7,885337.7,19718,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522930,2385756.00
08/23/2017 17:15,2,2.352,ACTIVE,213.74,358.28,59.975,1503522903,"201051344001135","219011344069620",29.34,31.00,0,318.91,392.55,69.9,65.5,0.575,807406.7,807406.7,19372,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522931,2385757.00
08/23/2017 17:15,2,2.336,ACTIVE,213.96,356.18,59.975,1503522903,"201051344000594","219011344069620",29.22,35.60,0,316.80,391.34,69.2,64.9,0.566,826901.1,826901.1,19407,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522931,2385758.00
08/23/2017 17:15,2,2.320,ACTIVE,214.41,358.58,59.981,1503522903,"201051344001203","219011344069620",29.32,30.00,0,318.91,396.15,69.0,64.6,0.579,817484.3,817484.3,19439,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522932,2385759.00
08/23/2017 17:15,2,1.994,ACTIVE,211.93,350.17,59.954,1503522903,"274151322000054","219011344069620",28.27,34.80,0,327.92,379.32,57.1,53.2,0.393,1031075.8,1031075.8,19275,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522933,2385760.00
08/23/2017 17:15,2,2.281,ACTIVE,214.64,356.78,60.034,1503522903,"201051344000867","219011344069620",29.40,26.50,0,317.70,392.25,68.0,63.7,0.552,811101.9,811101.9,19437,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522934,2385761.00
08/23/2017 17:15,2,2.188,ACTIVE,214.19,357.98,59.970,1503522903,"201051344001093","219011344069620",29.70,27.80,0,318.00,395.25,65.8,61.6,0.535,814793.9,814793.9,19442,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522935,2385762.00
08/23/2017 17:15,2,2.225,ACTIVE,214.64,358.58,60.012,1503522903,"201051344000900","219011344069620",29.80,23.50,0,316.50,393.45,67.2,62.9,0.557,833157.6,833157.6,19443,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522936,2385763.00
08/23/2017 17:15,2,2.227,ACTIVE,214.87,357.08,59.975,1503522903,"201051344000648","219011344069620",29.30,24.30,0,316.50,393.75,66.1,61.9,0.552,819389.1,819389.1,19411,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522937,2385764.00
08/23/2017 17:15,2,2.244,ACTIVE,214.64,357.38,59.933,1503522903,"201051344000569","219011344069620",29.66,25.30,0,318.61,394.35,67.5,63.2,0.561,834730.4,834730.4,19383,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522938,2385765.00
08/23/2017 17:15,2,2.262,ACTIVE,214.87,357.68,60.012,1503522903,"201051344000983","219011344069620",29.58,25.00,0,317.70,394.35,67.8,63.5,0.579,825634.4,825634.4,19415,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522939,2385766.00
08/23/2017 17:15,2,2.264,ACTIVE,215.09,356.78,59.970,1503522903,"201051344001158","219011344069620",28.94,26.30,0,317.70,392.85,66.3,62.1,0.557,809396.0,809396.0,19420,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522940,2385767.00
08/23/2017 17:15,2,2.197,ACTIVE,215.09,357.68,59.970,1503522903,"201051344000576","219011344069620",29.50,23.80,0,318.30,394.95,65.7,61.5,0.539,823974.4,823974.4,19434,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522941,2385768.00
08/23/2017 17:15,2,1.934,ACTIVE,211.70,356.18,59.991,1503522903,"274151322000087","219011344069620",28.71,48.80,0,330.33,378.12,56.2,52.3,0.362,1006556.5,1006556.5,19535,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503522942,2385769.00
08/23/2017 17:30,2,1.559,ACTIVE,214.41,351.07,59.981,1503523803,"201051344000645","219011344069620",29.34,22.50,0,320.41,391.64,46.3,42.8,0.371,822880.9,822880.9,19401,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523805,2385770.00
08/23/2017 17:30,2,1.326,ACTIVE,211.93,346.26,59.944,1503523803,"274151322000085","219011344069620",28.61,32.60,0,333.33,371.81,38.4,35.1,0.256,1025599.7,1025599.7,19293,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523806,2385771.00
08/23/2017 17:30,2,1.574,ACTIVE,214.41,351.97,59.970,1503523803,"201051344000633","219011344069620",29.48,25.30,0,317.10,391.64,47.0,43.4,0.384,810051.8,810051.8,19453,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523807,2385772.00
08/23/2017 17:30,2,1.580,ACTIVE,214.19,350.77,59.996,1503523803,"201051344000469","219011344069620",29.44,21.30,0,316.20,389.54,47.2,43.6,0.398,814100.3,814100.3,19418,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523807,2385773.00
08/23/2017 17:30,2,1.578,ACTIVE,213.29,350.77,59.970,1503523803,"201051344000646","219011344069620",29.30,26.50,0,318.00,390.74,46.9,43.3,0.384,808270.1,808270.1,19407,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523808,2385774.00
08/23/2017 17:30,2,1.410,ACTIVE,211.70,349.56,60.002,1503523803,"274151322000052","219011344069620",28.82,32.40,0,333.03,373.61,41.1,37.8,0.278,1068822.7,1068822.7,19290,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523809,2385775.00
08/23/2017 17:30,2,1.646,ACTIVE,213.96,351.37,59.965,1503523803,"201051344000585","219011344069620",29.22,26.30,0,319.51,394.95,48.8,45.2,0.393,822568.2,822568.2,19403,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523810,2385776.00
08/23/2017 17:30,2,1.547,ACTIVE,213.29,350.17,59.975,1503523803,"201051344001230","219011344069620",29.34,25.80,0,333.03,390.14,46.0,42.5,0.380,812711.0,812711.0,19448,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523811,2385777.00
08/23/2017 17:30,2,1.564,ACTIVE,213.96,351.07,59.970,1503523803,"201051344000582","219011344069620",29.16,26.50,0,334.54,393.15,46.2,42.7,0.384,801623.3,801623.3,19391,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523812,2385778.00
08/23/2017 17:30,2,1.572,ACTIVE,213.29,350.17,59.970,1503523803,"201051344000955","219011344069620",29.30,27.80,0,333.03,390.44,46.7,43.1,0.393,821949.9,821949.9,19415,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523813,2385779.00
08/23/2017 17:30,2,0.902,ACTIVE,211.93,421.40,59.965,1503523803,"274151322000094","219011344069620",39.52,33.50,0,387.74,453.86,36.0,32.8,0.239,884417.4,884417.4,19708,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523814,2385780.00
08/23/2017 17:30,2,1.598,ACTIVE,214.19,350.77,59.965,1503523803,"201051344000579","219011344069620",29.60,25.80,0,320.11,389.84,47.9,44.3,0.389,832407.0,832407.0,19415,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523815,2385781.00
08/23/2017 17:30,2,1.588,ACTIVE,213.51,350.47,59.965,1503523803,"201051344000890","219011344069620",29.40,27.30,0,318.00,389.24,47.3,43.8,0.376,816064.0,816064.0,19416,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523816,2385782.00
08/23/2017 17:30,2,1.561,ACTIVE,213.74,350.77,59.928,1503523803,"201051344000438","219011344069620",29.60,28.00,0,317.40,389.84,46.8,43.2,0.389,818276.3,818276.3,19400,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523816,2385783.00
08/23/2017 17:30,2,1.598,ACTIVE,213.74,346.86,59.981,1503523803,"201051344000417","219011344069620",18.96,26.80,0,333.93,373.91,30.7,27.7,0.252,726264.5,726264.5,19440,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523818,2385784.00
08/23/2017 17:30,2,1.377,ACTIVE,211.70,341.75,59.959,1503523803,"274151322000083","219011344069620",29.12,32.80,0,332.73,372.71,40.6,37.3,0.283,1057995.9,1057995.9,19309,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523819,2385785.00
08/23/2017 17:30,2,1.465,ACTIVE,212.16,347.16,59.949,1503523803,"274151322000076","219011344069620",29.52,33.00,0,333.33,375.41,43.8,40.4,0.301,1129790.7,1129790.7,19295,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523820,2385786.00
08/23/2017 17:30,2,1.551,ACTIVE,213.74,349.56,60.007,1503523803,"201051344000868","219011344069620",29.78,21.80,0,315.60,387.74,46.9,43.3,0.380,812414.7,812414.7,19429,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523820,2385787.00
08/23/2017 17:30,2,1.457,ACTIVE,211.70,345.66,59.981,1503523803,"274151322000095","219011344069620",29.22,34.00,0,331.53,373.31,43.1,39.6,0.292,1118884.1,1118884.1,19322,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523821,2385788.00
08/23/2017 17:30,2,1.605,ACTIVE,214.19,347.46,59.970,1503523803,"201051344000988","219011344069620",18.87,22.30,0,335.74,375.41,30.6,27.7,0.252,698462.6,698462.6,19392,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523822,2385789.00
08/23/2017 17:30,2,1.613,ACTIVE,213.51,350.17,59.965,1503523803,"201051344001025","219011344069620",29.18,27.00,0,335.74,391.04,47.6,44.1,0.376,819435.0,819435.0,19399,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523823,2385790.00
08/23/2017 17:30,2,1.557,ACTIVE,214.19,350.17,59.996,1503523803,"201051344000458","219011344069620",29.56,23.30,0,336.04,389.24,46.7,43.1,0.393,823441.6,823441.6,19397,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523824,2385791.00
08/23/2017 17:30,2,1.592,ACTIVE,214.64,351.67,59.965,1503523803,"201051344000853","219011344069620",29.24,22.00,0,336.04,393.15,47.1,43.6,0.384,824910.4,824910.4,19425,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523825,2385792.00
08/23/2017 17:30,2,1.553,ACTIVE,213.51,351.37,59.970,1503523803,"201051344000685","219011344069620",29.28,26.50,0,335.44,390.14,46.1,42.6,0.402,818085.5,818085.5,19442,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523826,2385793.00
08/23/2017 17:30,2,1.553,ACTIVE,213.74,350.77,59.970,1503523803,"201051344000917","219011344069620",29.36,26.50,0,334.84,389.84,46.2,42.7,0.376,814802.1,814802.1,19436,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523827,2385794.00
08/23/2017 17:30,2,1.566,ACTIVE,213.51,350.17,59.933,1503523803,"201051344001145","219011344069620",29.34,25.30,0,335.74,390.44,46.5,43.0,0.376,822818.0,822818.0,19421,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523828,2385795.00
08/23/2017 17:30,2,1.551,ACTIVE,213.96,351.37,59.959,1503523803,"201051344000651","219011344069620",29.66,27.00,0,336.64,394.65,46.6,43.1,0.380,811856.0,811856.0,19412,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523829,2385796.00
08/23/2017 17:30,2,1.346,ACTIVE,211.70,349.26,59.981,1503523803,"274151322000088","219011344069620",28.47,30.50,0,332.73,368.80,38.7,35.5,0.256,1015385.7,1015385.7,19301,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523830,2385797.00
08/23/2017 17:30,2,0.928,ACTIVE,212.61,425.61,59.975,1503523803,"274151322000068","219011344069620",39.60,32.80,0,393.75,451.16,37.0,33.8,0.243,885347.3,885347.3,19719,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523830,2385798.00
08/23/2017 17:30,2,1.590,ACTIVE,213.29,349.86,59.965,1503523803,"201051344001135","219011344069620",29.44,27.50,0,335.74,388.94,47.5,43.9,0.380,807418.9,807418.9,19373,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523831,2385799.00
08/23/2017 17:30,2,1.568,ACTIVE,213.51,349.86,59.938,1503523803,"201051344000594","219011344069620",29.64,31.00,0,333.63,386.83,47.1,43.6,0.376,826913.2,826913.2,19408,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523832,2385800.00
08/23/2017 17:30,2,1.570,ACTIVE,213.74,350.77,59.944,1503523803,"201051344001203","219011344069620",29.62,26.80,0,335.44,392.55,47.0,43.5,0.384,817496.5,817496.5,19440,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523833,2385801.00
08/23/2017 17:30,2,1.367,ACTIVE,211.93,343.85,59.965,1503523803,"274151322000054","219011344069620",28.23,30.80,0,332.73,369.70,39.0,35.7,0.261,1031085.9,1031085.9,19276,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523834,2385802.00
08/23/2017 17:30,2,1.588,ACTIVE,213.96,349.56,59.938,1503523803,"201051344000867","219011344069620",29.36,23.80,0,334.24,387.74,47.2,43.7,0.376,811114.1,811114.1,19438,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523835,2385803.00
08/23/2017 17:30,2,1.516,ACTIVE,213.74,351.37,59.981,1503523803,"201051344001093","219011344069620",29.82,25.30,0,336.04,391.34,45.8,42.3,0.362,814805.6,814805.6,19443,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523836,2385804.00
08/23/2017 17:30,2,1.555,ACTIVE,213.96,350.77,59.975,1503523803,"201051344000900","219011344069620",29.48,21.30,0,334.54,389.24,46.5,42.9,0.376,833169.6,833169.6,19444,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523837,2385805.00
08/23/2017 17:30,2,1.557,ACTIVE,213.96,350.77,59.975,1503523803,"201051344000648","219011344069620",29.22,22.00,0,335.14,388.34,46.1,42.6,0.376,819401.0,819401.0,19412,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523838,2385806.00
08/23/2017 17:30,2,1.586,ACTIVE,213.96,351.07,59.975,1503523803,"201051344000569","219011344069620",29.36,22.50,0,334.54,389.54,47.2,43.6,0.389,834742.5,834742.5,19384,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523839,2385807.00
08/23/2017 17:30,2,1.584,ACTIVE,214.19,349.86,59.970,1503523803,"201051344000983","219011344069620",29.62,22.50,0,334.84,389.24,47.6,44.0,0.393,825646.6,825646.6,19416,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523840,2385808.00
08/23/2017 17:30,2,1.564,ACTIVE,213.96,350.17,59.975,1503523803,"201051344001158","219011344069620",29.34,24.00,0,334.24,388.94,46.5,43.0,0.389,809408.0,809408.0,19421,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523841,2385809.00
08/23/2017 17:30,2,1.561,ACTIVE,214.41,350.77,60.007,1503523803,"201051344000576","219011344069620",29.24,21.50,0,336.04,388.94,46.3,42.7,0.376,823986.3,823986.3,19435,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523842,2385810.00
08/23/2017 17:30,2,1.348,ACTIVE,211.93,349.26,59.965,1503523803,"274151322000087","219011344069620",28.67,42.50,0,332.73,368.50,39.1,35.8,0.247,1006566.6,1006566.6,19536,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503523842,2385811.00
08/23/2017 17:45,2,1.686,ACTIVE,214.41,351.67,59.928,1503524703,"201051344000645","219011344069620",29.24,21.30,0,334.54,384.73,50.0,46.3,0.407,822892.2,822892.2,19402,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524704,2385812.00
08/23/2017 17:45,2,1.447,ACTIVE,211.93,346.86,59.959,1503524703,"274151322000085","219011344069620",28.92,30.00,0,330.33,366.70,42.4,39.0,0.287,1025609.1,1025609.1,19294,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524705,2385813.00
08/23/2017 17:45,2,1.676,ACTIVE,214.19,352.87,59.965,1503524703,"201051344000633","219011344069620",29.70,23.50,0,333.93,385.63,50.5,46.8,0.429,810063.2,810063.2,19454,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524706,2385814.00
08/23/2017 17:45,2,1.670,ACTIVE,214.19,351.67,59.917,1503524703,"201051344000469","219011344069620",29.98,20.00,0,333.63,385.33,50.7,47.0,0.429,814111.9,814111.9,19419,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524707,2385815.00
08/23/2017 17:45,2,1.705,ACTIVE,213.29,351.67,59.970,1503524703,"201051344000646","219011344069620",29.12,24.50,0,333.33,385.33,50.3,46.7,0.420,808281.6,808281.6,19408,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524707,2385816.00
08/23/2017 17:45,2,1.516,ACTIVE,211.48,346.56,59.959,1503524703,"274151322000052","219011344069620",29.36,29.50,0,329.43,368.20,45.1,41.6,0.318,1068832.8,1068832.8,19291,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524708,2385817.00
08/23/2017 17:45,2,1.748,ACTIVE,213.96,353.17,60.007,1503524703,"201051344000585","219011344069620",29.54,24.30,0,334.54,389.84,52.3,48.6,0.420,822580.1,822580.1,19404,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524709,2385818.00
08/23/2017 17:45,2,1.646,ACTIVE,213.51,350.17,59.959,1503524703,"201051344001230","219011344069620",29.80,23.80,0,333.03,383.53,49.6,46.0,0.407,812722.2,812722.2,19449,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524710,2385819.00
08/23/2017 17:45,2,1.670,ACTIVE,214.19,352.87,59.996,1503524703,"201051344000582","219011344069620",29.50,24.30,0,333.63,389.54,49.9,46.3,0.411,801634.6,801634.6,19392,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524711,2385820.00
08/23/2017 17:45,2,1.686,ACTIVE,213.29,350.17,59.965,1503524703,"201051344000955","219011344069620",29.50,25.30,0,332.73,384.13,50.4,46.7,0.420,821961.3,821961.3,19416,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524712,2385821.00
08/23/2017 17:45,2,1.002,ACTIVE,211.93,422.30,59.970,1503524703,"274151322000094","219011344069620",39.34,31.30,0,334.24,444.54,39.7,36.4,0.278,884426.2,884426.2,19709,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524713,2385822.00
08/23/2017 17:45,2,1.717,ACTIVE,214.19,352.27,59.949,1503524703,"201051344000579","219011344069620",29.60,24.30,0,334.54,388.34,51.5,47.8,0.415,832418.7,832418.7,19416,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524714,2385823.00
08/23/2017 17:45,2,1.711,ACTIVE,213.29,351.07,59.959,1503524703,"201051344000890","219011344069620",29.50,25.50,0,333.63,385.03,51.1,47.4,0.407,816075.6,816075.6,19417,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524715,2385824.00
08/23/2017 17:45,2,1.670,ACTIVE,213.74,351.97,59.959,1503524703,"201051344000438","219011344069620",29.86,25.50,0,334.24,388.34,50.6,46.9,0.415,818287.8,818287.8,19401,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524716,2385825.00
08/23/2017 17:45,2,1.674,ACTIVE,213.74,348.06,59.965,1503524703,"201051344000417","219011344069620",19.48,25.00,0,333.03,370.60,33.1,30.0,0.265,726271.9,726271.9,19441,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524717,2385826.00
08/23/2017 17:45,2,1.520,ACTIVE,211.70,343.85,59.965,1503524703,"274151322000083","219011344069620",28.98,30.30,0,329.73,368.20,44.6,41.1,0.318,1058005.9,1058005.9,19310,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524718,2385827.00
08/23/2017 17:45,2,1.598,ACTIVE,212.16,350.17,59.959,1503524703,"274151322000076","219011344069620",29.80,30.30,0,330.93,371.21,48.1,44.5,0.340,1129801.5,1129801.5,19296,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524719,2385828.00
08/23/2017 17:45,2,1.693,ACTIVE,213.74,350.47,59.959,1503524703,"201051344000868","219011344069620",29.68,20.70,0,332.73,384.73,50.9,47.2,0.411,812426.2,812426.2,19430,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524720,2385829.00
08/23/2017 17:45,2,1.586,ACTIVE,211.70,342.35,59.959,1503524703,"274151322000095","219011344069620",29.64,31.30,0,329.43,370.00,47.5,44.0,0.314,1118894.7,1118894.7,19323,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524721,2385830.00
08/23/2017 17:45,2,1.703,ACTIVE,214.41,349.26,59.959,1503524703,"201051344000988","219011344069620",19.26,21.30,0,333.93,374.21,33.2,30.2,0.274,698470.0,698470.0,19393,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524722,2385831.00
