ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 17:45,2,1.707,ACTIVE,214.19,351.37,59.965,1503524703,"201051344001025","219011344069620",29.80,24.80,0,334.24,389.24,51.5,47.8,0.415,819446.7,819446.7,19400,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524722,2385832.00
08/23/2017 17:45,2,1.689,ACTIVE,214.64,352.87,59.970,1503524703,"201051344000458","219011344069620",29.62,22.00,0,334.24,385.63,50.8,47.1,0.433,823453.1,823453.1,19398,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524723,2385833.00
08/23/2017 17:45,2,1.672,ACTIVE,215.32,353.47,59.959,1503524703,"201051344000853","219011344069620",30.22,21.00,0,335.74,390.74,51.2,47.5,0.424,824922.0,824922.0,19426,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524724,2385834.00
08/23/2017 17:45,2,1.680,ACTIVE,214.41,352.57,59.970,1503524703,"201051344000685","219011344069620",29.38,24.00,0,333.03,385.33,50.0,46.4,0.433,818096.9,818096.9,19443,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524725,2385835.00
08/23/2017 17:45,2,1.680,ACTIVE,214.64,352.87,59.965,1503524703,"201051344000917","219011344069620",29.56,24.30,0,333.33,385.93,50.3,46.6,0.415,814813.5,814813.5,19437,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524726,2385836.00
08/23/2017 17:45,2,1.670,ACTIVE,214.41,352.27,59.981,1503524703,"201051344001145","219011344069620",29.80,23.30,0,334.54,385.63,50.4,46.7,0.411,822829.5,822829.5,19422,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524727,2385837.00
08/23/2017 17:45,2,1.707,ACTIVE,214.87,353.17,59.970,1503524703,"201051344000651","219011344069620",29.38,24.50,0,334.54,388.94,50.8,47.1,0.420,811867.6,811867.6,19413,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524728,2385838.00
08/23/2017 17:45,2,1.467,ACTIVE,212.16,351.37,59.965,1503524703,"274151322000088","219011344069620",28.82,28.30,0,329.13,366.70,42.9,39.4,0.283,1015395.2,1015395.2,19302,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524729,2385839.00
08/23/2017 17:45,2,0.988,ACTIVE,213.06,431.02,59.949,1503524703,"274151322000068","219011344069620",40.45,30.80,0,333.03,446.05,40.4,37.1,0.265,885356.3,885356.3,19720,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524730,2385840.00
08/23/2017 17:45,2,1.719,ACTIVE,214.41,352.87,59.959,1503524703,"201051344001135","219011344069620",29.46,24.80,0,334.24,385.03,51.3,47.6,0.411,807430.5,807430.5,19374,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524731,2385841.00
08/23/2017 17:45,2,1.703,ACTIVE,214.41,351.67,59.959,1503524703,"201051344000594","219011344069620",29.78,28.30,0,331.83,383.83,51.4,47.7,0.415,826924.8,826924.8,19409,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524731,2385842.00
08/23/2017 17:45,2,1.693,ACTIVE,214.64,352.87,59.996,1503524703,"201051344001203","219011344069620",29.82,24.80,0,334.54,387.44,51.1,47.4,0.424,817508.0,817508.0,19441,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524732,2385843.00
08/23/2017 17:45,2,1.492,ACTIVE,212.16,349.56,59.965,1503524703,"274151322000054","219011344069620",28.71,28.50,0,329.13,367.90,43.3,39.9,0.278,1031095.5,1031095.5,19277,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524733,2385844.00
08/23/2017 17:45,2,1.709,ACTIVE,214.87,352.27,59.954,1503524703,"201051344000867","219011344069620",29.52,22.30,0,332.73,383.83,51.1,47.4,0.407,811125.6,811125.6,19439,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524734,2385845.00
08/23/2017 17:45,2,1.660,ACTIVE,214.41,353.77,59.949,1503524703,"201051344001093","219011344069620",29.64,23.50,0,333.93,387.74,49.9,46.2,0.398,814816.9,814816.9,19444,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524735,2385846.00
08/23/2017 17:45,2,1.645,ACTIVE,214.64,353.17,59.970,1503524703,"201051344000900","219011344069620",30.22,20.00,0,333.63,385.03,50.4,46.7,0.411,833181.1,833181.1,19445,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524736,2385847.00
08/23/2017 17:45,2,1.670,ACTIVE,214.64,352.57,59.922,1503524703,"201051344000648","219011344069620",29.58,21.00,0,334.24,385.03,50.0,46.4,0.411,819412.3,819412.3,19413,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524737,2385848.00
08/23/2017 17:45,2,1.682,ACTIVE,214.87,353.17,59.965,1503524703,"201051344000569","219011344069620",29.92,21.30,0,333.93,385.03,51.0,47.3,0.415,834754.1,834754.1,19385,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524738,2385849.00
08/23/2017 17:45,2,1.699,ACTIVE,214.87,353.77,59.970,1503524703,"201051344000983","219011344069620",29.66,21.30,0,333.03,385.33,51.1,47.4,0.429,825658.3,825658.3,19417,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524739,2385850.00
08/23/2017 17:45,2,1.689,ACTIVE,215.09,353.17,59.938,1503524703,"201051344001158","219011344069620",29.38,22.30,0,333.03,384.43,50.3,46.7,0.420,809419.4,809419.4,19422,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524740,2385851.00
08/23/2017 17:45,2,1.662,ACTIVE,215.32,354.37,59.970,1503524703,"201051344000576","219011344069620",29.72,20.00,0,334.24,388.04,50.1,46.4,0.407,823997.7,823997.7,19436,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524741,2385852.00
08/23/2017 17:45,2,1.471,ACTIVE,212.61,342.95,59.986,1503524703,"274151322000087","219011344069620",28.98,38.40,0,329.73,367.00,43.2,39.7,0.274,1006576.2,1006576.2,19537,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503524742,2385853.00
08/23/2017 18:00,2,1.811,ACTIVE,214.64,353.77,59.991,1503525603,"201051344000645","219011344069620",29.34,21.00,0,334.54,382.33,53.8,50.0,0.438,822904.7,822904.7,19403,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525604,2385854.00
08/23/2017 18:00,2,1.564,ACTIVE,212.16,342.95,59.996,1503525603,"274151322000085","219011344069620",28.65,28.80,0,329.43,364.59,45.4,41.8,0.305,1025619.6,1025619.6,19295,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525605,2385855.00
08/23/2017 18:00,2,1.816,ACTIVE,214.64,354.97,59.959,1503525603,"201051344000633","219011344069620",29.56,22.80,0,333.33,383.53,54.4,50.6,0.451,810075.9,810075.9,19455,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525606,2385856.00
08/23/2017 18:00,2,1.820,ACTIVE,214.41,354.37,59.991,1503525603,"201051344000469","219011344069620",29.72,19.50,0,333.33,382.93,54.8,51.0,0.460,814124.6,814124.6,19420,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525607,2385857.00
08/23/2017 18:00,2,1.793,ACTIVE,213.51,353.17,59.991,1503525603,"201051344000646","219011344069620",29.90,23.80,0,332.43,382.03,54.3,50.5,0.455,808294.2,808294.2,19409,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525608,2385858.00
08/23/2017 18:00,2,1.627,ACTIVE,211.70,342.95,59.986,1503525603,"274151322000052","219011344069620",29.16,28.50,0,329.13,365.49,48.0,44.4,0.331,1068843.9,1068843.9,19292,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525609,2385859.00
08/23/2017 18:00,2,1.885,ACTIVE,214.19,354.97,60.012,1503525603,"201051344000585","219011344069620",29.54,23.30,0,333.93,383.53,56.4,52.5,0.446,822593.2,822593.2,19405,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525610,2385860.00
08/23/2017 18:00,2,1.775,ACTIVE,213.51,351.67,60.018,1503525603,"201051344001230","219011344069620",29.92,23.00,0,331.83,380.52,53.8,50.0,0.438,812734.7,812734.7,19450,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525610,2385861.00
08/23/2017 18:00,2,1.814,ACTIVE,214.41,353.77,59.991,1503525603,"201051344000582","219011344069620",29.30,23.00,0,333.63,383.23,53.9,50.1,0.438,801647.1,801647.1,19393,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525611,2385862.00
08/23/2017 18:00,2,1.812,ACTIVE,213.51,352.57,59.991,1503525603,"201051344000955","219011344069620",29.60,24.00,0,333.33,381.12,54.4,50.5,0.451,821973.9,821973.9,19417,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525612,2385863.00
08/23/2017 18:00,2,1.064,ACTIVE,212.16,426.21,59.981,1503525603,"274151322000094","219011344069620",39.52,30.30,0,334.24,449.65,42.8,39.4,0.292,884435.9,884435.9,19710,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525613,2385864.00
08/23/2017 18:00,2,1.830,ACTIVE,214.41,353.17,59.991,1503525603,"201051344000579","219011344069620",29.86,23.30,0,334.24,382.93,55.3,51.5,0.451,832431.6,832431.6,19417,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525614,2385865.00
08/23/2017 18:00,2,1.844,ACTIVE,213.74,352.57,59.991,1503525603,"201051344000890","219011344069620",29.54,24.50,0,333.03,382.93,55.2,51.4,0.438,816088.5,816088.5,19418,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525615,2385866.00
08/23/2017 18:00,2,1.805,ACTIVE,214.19,353.77,59.996,1503525603,"201051344000438","219011344069620",29.76,24.30,0,333.93,383.23,54.4,50.6,0.451,818300.5,818300.5,19402,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525616,2385867.00
08/23/2017 18:00,2,1.850,ACTIVE,213.96,349.26,60.002,1503525603,"201051344000417","219011344069620",18.98,24.00,0,333.93,367.90,35.6,32.4,0.296,726280.0,726280.0,19442,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525617,2385868.00
08/23/2017 18:00,2,1.609,ACTIVE,211.70,346.86,60.028,1503525603,"274151322000083","219011344069620",29.16,29.30,0,329.13,365.49,47.5,43.9,0.340,1058016.9,1058016.9,19311,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525618,2385869.00
08/23/2017 18:00,2,1.693,ACTIVE,212.38,351.97,59.986,1503525603,"274151322000076","219011344069620",29.92,28.80,0,332.73,368.20,51.3,47.6,0.362,1129813.4,1129813.4,19297,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525619,2385870.00
08/23/2017 18:00,2,1.846,ACTIVE,213.96,352.27,59.949,1503525603,"201051344000868","219011344069620",29.20,20.00,0,333.03,381.42,54.6,50.8,0.442,812439.0,812439.0,19431,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525619,2385871.00
08/23/2017 18:00,2,1.693,ACTIVE,211.48,354.07,59.996,1503525603,"274151322000095","219011344069620",29.58,29.80,0,328.82,367.30,50.7,47.0,0.345,1118906.5,1118906.5,19324,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525620,2385872.00
08/23/2017 18:00,2,1.832,ACTIVE,214.41,349.56,60.018,1503525603,"201051344000988","219011344069620",19.26,20.70,0,334.54,370.00,35.7,32.6,0.296,698478.2,698478.2,19394,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525621,2385873.00
08/23/2017 18:00,2,1.842,ACTIVE,213.96,352.57,60.034,1503525603,"201051344001025","219011344069620",29.64,23.80,0,334.24,383.53,55.4,51.5,0.446,819459.6,819459.6,19401,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525622,2385874.00
08/23/2017 18:00,2,1.811,ACTIVE,214.19,352.27,59.991,1503525603,"201051344000458","219011344069620",29.52,21.50,0,334.84,382.33,54.1,50.3,0.460,823465.8,823465.8,19399,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525623,2385875.00
08/23/2017 18:00,2,1.820,ACTIVE,214.87,354.37,60.007,1503525603,"201051344000853","219011344069620",29.56,20.70,0,336.34,383.83,54.5,50.7,0.446,824934.7,824934.7,19427,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525624,2385876.00
08/23/2017 18:00,2,1.777,ACTIVE,214.19,353.77,60.002,1503525603,"201051344000685","219011344069620",29.78,23.30,0,333.93,383.23,53.6,49.9,0.468,818109.4,818109.4,19444,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525625,2385877.00
08/23/2017 18:00,2,1.801,ACTIVE,214.19,353.47,59.996,1503525603,"201051344000917","219011344069620",29.52,23.30,0,333.63,383.23,53.9,50.1,0.438,814826.1,814826.1,19438,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525626,2385878.00
08/23/2017 18:00,2,1.807,ACTIVE,213.96,353.47,60.002,1503525603,"201051344001145","219011344069620",29.54,22.30,0,335.14,383.53,54.1,50.3,0.446,822842.1,822842.1,19423,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525627,2385879.00
08/23/2017 18:00,2,1.818,ACTIVE,214.64,354.37,59.996,1503525603,"201051344000651","219011344069620",29.56,23.00,0,334.84,383.23,54.4,50.6,0.442,811880.3,811880.3,19414,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525627,2385880.00
08/23/2017 18:00,2,1.551,ACTIVE,211.70,346.86,59.996,1503525603,"274151322000088","219011344069620",28.82,27.00,0,329.13,364.59,45.3,41.8,0.309,1015405.7,1015405.7,19303,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525628,2385881.00
08/23/2017 18:00,2,1.100,ACTIVE,212.38,418.09,59.975,1503525603,"274151322000068","219011344069620",39.00,30.00,0,335.14,448.15,43.6,40.2,0.292,885366.3,885366.3,19721,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525629,2385882.00
08/23/2017 18:00,2,1.836,ACTIVE,214.19,351.97,59.996,1503525603,"201051344001135","219011344069620",29.32,23.50,0,334.24,381.73,54.5,50.7,0.451,807443.3,807443.3,19375,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525630,2385883.00
08/23/2017 18:00,2,1.816,ACTIVE,213.96,351.97,59.991,1503525603,"201051344000594","219011344069620",29.62,27.00,0,332.73,381.73,54.5,50.7,0.438,826937.6,826937.6,19410,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525631,2385884.00
08/23/2017 18:00,2,1.824,ACTIVE,214.41,352.87,60.002,1503525603,"201051344001203","219011344069620",29.50,23.50,0,334.84,384.43,54.6,50.7,0.451,817520.8,817520.8,19442,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525632,2385885.00
08/23/2017 18:00,2,1.588,ACTIVE,211.70,342.35,59.981,1503525603,"274151322000054","219011344069620",28.45,27.00,0,329.43,365.19,45.8,42.2,0.301,1031106.1,1031106.1,19278,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525633,2385886.00
08/23/2017 18:00,2,1.814,ACTIVE,214.41,351.67,60.007,1503525603,"201051344000867","219011344069620",29.56,21.80,0,333.93,381.73,54.4,50.5,0.438,811138.4,811138.4,19440,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525634,2385887.00
08/23/2017 18:00,2,1.770,ACTIVE,214.19,354.07,59.986,1503525603,"201051344001093","219011344069620",29.78,22.50,0,334.24,382.63,53.4,49.6,0.420,814829.4,814829.4,19445,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525635,2385888.00
08/23/2017 18:00,2,1.777,ACTIVE,214.41,353.17,59.938,1503525603,"201051344000900","219011344069620",29.88,19.80,0,333.93,382.33,53.8,50.0,0.438,833193.7,833193.7,19446,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525636,2385889.00
08/23/2017 18:00,2,1.775,ACTIVE,214.64,352.57,60.044,1503525603,"201051344000648","219011344069620",29.60,20.30,0,334.84,382.03,53.2,49.5,0.438,819424.8,819424.8,19414,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525637,2385890.00
08/23/2017 18:00,2,1.785,ACTIVE,214.64,353.17,60.023,1503525603,"201051344000569","219011344069620",30.00,21.00,0,334.54,383.23,54.3,50.5,0.451,834766.9,834766.9,19386,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525638,2385891.00
08/23/2017 18:00,2,1.809,ACTIVE,214.64,353.77,59.986,1503525603,"201051344000983","219011344069620",29.76,21.00,0,334.24,382.63,54.5,50.7,0.455,825671.1,825671.1,19418,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525639,2385892.00
08/23/2017 18:00,2,1.812,ACTIVE,214.64,353.77,59.996,1503525603,"201051344001158","219011344069620",29.26,21.80,0,334.54,382.63,53.7,49.9,0.451,809432.1,809432.1,19423,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525640,2385893.00
08/23/2017 18:00,2,1.771,ACTIVE,214.87,354.37,60.002,1503525603,"201051344000576","219011344069620",29.76,20.00,0,335.14,383.23,53.4,49.6,0.433,824010.3,824010.3,19437,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525641,2385894.00
08/23/2017 18:00,2,1.566,ACTIVE,212.16,342.65,59.981,1503525603,"274151322000087","219011344069620",28.92,36.80,0,329.43,364.29,45.8,42.3,0.292,1006586.9,1006586.9,19538,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503525641,2385895.00
08/23/2017 18:15,2,1.695,ACTIVE,216.00,354.37,59.912,1503526503,"201051344000645","219011344069620",29.52,21.00,0,335.14,389.54,50.8,47.1,0.411,822917.3,822917.3,19404,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526504,2385896.00
08/23/2017 18:15,2,1.486,ACTIVE,213.29,347.46,59.959,1503526503,"274151322000085","219011344069620",28.47,27.50,0,333.33,367.60,42.9,39.5,0.287,1025630.0,1025630.0,19296,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526505,2385897.00
08/23/2017 18:15,2,1.719,ACTIVE,215.77,355.88,59.965,1503526503,"201051344000633","219011344069620",29.48,22.50,0,333.93,389.84,51.4,47.6,0.420,810088.6,810088.6,19456,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526506,2385898.00
08/23/2017 18:15,2,1.721,ACTIVE,215.77,354.67,59.965,1503526503,"201051344000469","219011344069620",29.64,19.30,0,333.93,390.44,51.6,47.9,0.424,814137.4,814137.4,19421,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526507,2385899.00
08/23/2017 18:15,2,1.721,ACTIVE,215.09,354.97,59.970,1503526503,"201051344000646","219011344069620",29.36,23.00,0,333.93,388.04,51.2,47.5,0.420,808306.9,808306.9,19410,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526508,2385900.00
08/23/2017 18:15,2,1.539,ACTIVE,212.83,343.55,59.954,1503526503,"274151322000052","219011344069620",29.04,28.00,0,332.73,367.90,45.3,41.8,0.309,1068854.9,1068854.9,19293,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526509,2385901.00
08/23/2017 18:15,2,1.775,ACTIVE,215.54,354.97,59.928,1503526503,"201051344000585","219011344069620",29.50,22.80,0,334.24,391.04,53.1,49.3,0.429,822606.4,822606.4,19406,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526510,2385902.00
08/23/2017 18:15,2,1.693,ACTIVE,215.09,352.57,59.970,1503526503,"201051344001230","219011344069620",29.48,22.50,0,333.03,384.73,50.6,46.9,0.411,812747.2,812747.2,19451,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526511,2385903.00
08/23/2017 18:15,2,1.701,ACTIVE,216.00,355.28,59.970,1503526503,"201051344000582","219011344069620",29.34,22.30,0,334.54,392.25,50.6,46.9,0.415,801659.6,801659.6,19394,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526511,2385904.00
08/23/2017 18:15,2,1.699,ACTIVE,214.87,353.47,59.944,1503526503,"201051344000955","219011344069620",29.54,23.50,0,333.63,388.04,50.9,47.2,0.420,821986.6,821986.6,19418,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526512,2385905.00
08/23/2017 18:15,2,0.992,ACTIVE,213.06,429.22,59.944,1503526503,"274151322000094","219011344069620",39.86,29.30,0,334.24,446.95,40.7,37.3,0.274,884445.7,884445.7,19711,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526513,2385906.00
08/23/2017 18:15,2,1.738,ACTIVE,215.54,353.77,59.944,1503526503,"201051344000579","219011344069620",29.34,22.80,0,335.14,389.84,51.7,47.9,0.415,832444.5,832444.5,19418,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526514,2385907.00
08/23/2017 18:15,2,1.734,ACTIVE,215.09,353.17,60.028,1503526503,"201051344000890","219011344069620",29.32,23.80,0,334.24,388.04,51.5,47.8,0.407,816101.3,816101.3,19419,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526515,2385908.00
08/23/2017 18:15,2,1.688,ACTIVE,215.54,354.37,59.970,1503526503,"201051344000438","219011344069620",29.62,23.50,0,334.84,389.84,50.7,47.0,0.420,818313.1,818313.1,19403,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526516,2385909.00
08/23/2017 18:15,2,1.717,ACTIVE,215.32,349.56,59.965,1503526503,"201051344000417","219011344069620",19.08,23.50,0,334.54,373.61,33.2,30.1,0.270,726288.1,726288.1,19443,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526517,2385910.00
08/23/2017 18:15,2,1.488,ACTIVE,213.06,344.76,59.965,1503526503,"274151322000083","219011344069620",29.26,28.50,0,332.73,368.50,44.1,40.7,0.305,1058027.8,1058027.8,19312,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526518,2385911.00
08/23/2017 18:15,2,1.576,ACTIVE,213.74,344.45,59.949,1503526503,"274151322000076","219011344069620",29.88,28.30,0,333.93,371.21,47.6,44.0,0.323,1129825.2,1129825.2,19298,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526519,2385912.00
08/23/2017 18:15,2,1.713,ACTIVE,215.32,352.87,59.959,1503526503,"201051344000868","219011344069620",29.32,19.80,0,332.43,386.53,50.9,47.2,0.407,812451.8,812451.8,19432,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526520,2385913.00
08/23/2017 18:15,2,1.576,ACTIVE,213.06,345.66,59.954,1503526503,"274151322000095","219011344069620",29.46,29.00,0,330.03,370.30,47.0,43.5,0.309,1118918.3,1118918.3,19325,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526521,2385914.00
08/23/2017 18:15,2,1.703,ACTIVE,215.32,350.17,59.970,1503526503,"201051344000988","219011344069620",19.24,20.00,0,334.84,376.31,33.2,30.2,0.274,698486.4,698486.4,19395,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526522,2385915.00
08/23/2017 18:15,2,1.725,ACTIVE,215.32,354.07,59.933,1503526503,"201051344001025","219011344069620",29.36,22.80,0,334.84,391.04,51.3,47.6,0.415,819472.6,819472.6,19402,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526523,2385916.00
08/23/2017 18:15,2,1.686,ACTIVE,215.54,353.47,59.970,1503526503,"201051344000458","219011344069620",29.38,21.50,0,334.84,389.54,50.2,46.5,0.420,823478.4,823478.4,19400,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526524,2385917.00
08/23/2017 18:15,2,1.664,ACTIVE,216.22,354.97,59.917,1503526503,"201051344000853","219011344069620",29.96,20.70,0,335.74,390.74,50.5,46.8,0.411,824947.5,824947.5,19428,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526525,2385918.00
08/23/2017 18:15,2,1.664,ACTIVE,215.32,354.37,59.959,1503526503,"201051344000685","219011344069620",29.48,22.50,0,334.84,389.54,49.7,46.1,0.424,818121.9,818121.9,19445,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526526,2385919.00
08/23/2017 18:15,2,1.672,ACTIVE,215.54,354.37,59.970,1503526503,"201051344000917","219011344069620",29.42,22.50,0,334.24,390.44,49.8,46.2,0.411,814838.7,814838.7,19439,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526527,2385920.00
08/23/2017 18:15,2,1.680,ACTIVE,215.54,354.37,59.917,1503526503,"201051344001145","219011344069620",29.38,21.80,0,335.14,391.64,50.0,46.3,0.398,822854.7,822854.7,19424,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526527,2385921.00
08/23/2017 18:15,2,1.684,ACTIVE,215.54,356.18,59.986,1503526503,"201051344000651","219011344069620",29.52,22.50,0,334.24,390.14,50.4,46.7,0.411,811893.0,811893.0,19415,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526528,2385922.00
08/23/2017 18:15,2,1.439,ACTIVE,213.06,351.67,59.986,1503526503,"274151322000088","219011344069620",28.77,26.50,0,332.73,367.30,42.0,38.6,0.278,1015416.2,1015416.2,19304,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526529,2385923.00
08/23/2017 18:15,2,1.014,ACTIVE,213.74,419.00,59.959,1503526503,"274151322000068","219011344069620",39.46,29.30,0,334.24,449.05,40.0,36.6,0.256,885376.3,885376.3,19722,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526530,2385924.00
08/23/2017 18:15,2,1.693,ACTIVE,215.32,353.17,59.965,1503526503,"201051344001135","219011344069620",29.40,22.50,0,334.54,389.24,50.5,46.8,0.402,807456.1,807456.1,19376,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526531,2385925.00
08/23/2017 18:15,2,1.705,ACTIVE,215.09,352.87,59.959,1503526503,"201051344000594","219011344069620",29.16,26.30,0,332.13,385.03,50.4,46.7,0.398,826950.4,826950.4,19411,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526532,2385926.00
08/23/2017 18:15,2,1.684,ACTIVE,215.54,353.47,59.959,1503526503,"201051344001203","219011344069620",29.48,22.80,0,335.14,391.94,50.3,46.6,0.407,817533.6,817533.6,19443,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526533,2385927.00
08/23/2017 18:15,2,1.455,ACTIVE,213.29,352.57,59.959,1503526503,"274151322000054","219011344069620",28.73,26.30,0,332.73,367.90,42.4,39.0,0.278,1031116.7,1031116.7,19279,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526534,2385928.00
08/23/2017 18:15,2,1.680,ACTIVE,215.54,352.87,59.959,1503526503,"201051344000867","219011344069620",29.54,21.50,0,333.93,386.23,50.3,46.6,0.398,811151.2,811151.2,19441,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526535,2385929.00
08/23/2017 18:15,2,1.652,ACTIVE,215.54,354.37,59.965,1503526503,"201051344001093","219011344069620",29.54,22.00,0,334.54,388.94,49.5,45.8,0.393,814841.9,814841.9,19446,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526535,2385930.00
08/23/2017 18:15,2,1.635,ACTIVE,215.54,354.07,59.938,1503526503,"201051344000900","219011344069620",29.88,19.80,0,332.73,388.94,49.5,45.8,0.402,833206.3,833206.3,19447,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526537,2385931.00
08/23/2017 18:15,2,1.619,ACTIVE,215.77,352.87,59.959,1503526503,"201051344000648","219011344069620",29.90,20.00,0,335.74,389.84,49.0,45.4,0.402,819437.3,819437.3,19415,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526538,2385932.00
08/23/2017 18:15,2,1.666,ACTIVE,215.54,353.17,59.965,1503526503,"201051344000569","219011344069620",29.66,21.00,0,334.54,389.54,50.1,46.4,0.411,834779.6,834779.6,19387,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526539,2385933.00
08/23/2017 18:15,2,1.656,ACTIVE,215.77,353.47,59.959,1503526503,"201051344000983","219011344069620",29.92,20.70,0,334.54,387.14,50.2,46.6,0.411,825683.9,825683.9,19419,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526539,2385934.00
08/23/2017 18:15,2,1.664,ACTIVE,215.77,353.77,60.012,1503526503,"201051344001158","219011344069620",29.38,21.30,0,334.54,389.84,49.5,45.9,0.411,809444.7,809444.7,19424,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526540,2385935.00
08/23/2017 18:15,2,1.641,ACTIVE,216.00,354.97,59.970,1503526503,"201051344000576","219011344069620",29.66,19.80,0,334.84,391.34,49.3,45.6,0.398,824022.8,824022.8,19438,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526541,2385936.00
08/23/2017 18:15,2,1.445,ACTIVE,213.29,344.76,59.954,1503526503,"274151322000087","219011344069620",28.84,35.80,0,332.43,367.00,42.1,38.8,0.274,1006597.5,1006597.5,19539,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503526542,2385937.00
08/23/2017 18:30,2,1.367,ACTIVE,214.19,349.86,60.007,1503527403,"201051344000645","219011344069620",29.30,20.30,0,337.24,376.31,40.6,37.3,0.327,822928.0,822928.0,19405,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527404,2385938.00
08/23/2017 18:30,2,1.166,ACTIVE,211.48,341.45,59.981,1503527403,"274151322000085","219011344069620",28.27,26.80,0,333.63,360.69,33.4,30.3,0.225,1025638.8,1025638.8,19297,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527405,2385939.00
08/23/2017 18:30,2,1.400,ACTIVE,214.19,350.47,60.034,1503527403,"201051344000633","219011344069620",28.96,22.00,0,335.14,376.62,41.1,37.7,0.340,810099.4,810099.4,19457,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527406,2385940.00
08/23/2017 18:30,2,1.395,ACTIVE,213.96,348.96,59.981,1503527403,"201051344000469","219011344069620",29.30,19.00,0,336.34,376.62,41.4,38.0,0.345,814148.2,814148.2,19422,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527407,2385941.00
08/23/2017 18:30,2,1.393,ACTIVE,212.61,348.06,60.007,1503527403,"201051344000646","219011344069620",29.06,22.50,0,333.93,375.71,41.0,37.7,0.336,808317.7,808317.7,19411,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527408,2385942.00
08/23/2017 18:30,2,1.209,ACTIVE,211.25,339.34,59.986,1503527403,"274151322000052","219011344069620",28.80,27.00,0,333.33,361.59,35.3,32.2,0.234,1068864.2,1068864.2,19294,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527409,2385943.00
08/23/2017 18:30,2,1.428,ACTIVE,213.51,348.96,59.986,1503527403,"201051344000585","219011344069620",29.40,22.50,0,334.24,379.32,42.6,39.2,0.345,822617.6,822617.6,19407,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527410,2385944.00
08/23/2017 18:30,2,1.371,ACTIVE,212.83,346.86,59.991,1503527403,"201051344001230","219011344069620",29.14,22.30,0,333.63,375.11,40.5,37.2,0.327,812757.9,812757.9,19452,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527411,2385945.00
08/23/2017 18:30,2,1.363,ACTIVE,213.51,348.66,59.981,1503527403,"201051344000582","219011344069620",29.26,21.80,0,334.84,376.62,40.5,37.2,0.318,801670.3,801670.3,19395,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527412,2385946.00
08/23/2017 18:30,2,1.375,ACTIVE,212.83,347.46,59.986,1503527403,"201051344000955","219011344069620",29.46,23.00,0,334.24,375.41,41.1,37.7,0.336,821997.4,821997.4,19419,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527412,2385947.00
08/23/2017 18:30,2,0.787,ACTIVE,211.48,417.49,59.986,1503527403,"274151322000094","219011344069620",38.74,28.80,0,333.93,440.64,31.0,28.0,0.203,884453.8,884453.8,19712,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527413,2385948.00
08/23/2017 18:30,2,1.414,ACTIVE,213.96,349.56,59.986,1503527403,"201051344000579","219011344069620",29.22,22.50,0,336.34,376.31,41.9,38.5,0.340,832455.6,832455.6,19419,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527414,2385949.00
08/23/2017 18:30,2,1.402,ACTIVE,212.83,347.16,59.975,1503527403,"201051344000890","219011344069620",29.28,23.30,0,334.84,375.71,41.6,38.3,0.327,816112.3,816112.3,19420,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527415,2385950.00
08/23/2017 18:30,2,1.373,ACTIVE,213.29,348.06,59.996,1503527403,"201051344000438","219011344069620",29.46,23.00,0,335.14,375.71,41.0,37.6,0.327,818323.9,818323.9,19404,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527416,2385951.00
08/23/2017 18:30,2,1.377,ACTIVE,213.29,344.15,59.975,1503527403,"201051344000417","219011344069620",19.30,23.00,0,334.84,364.59,26.9,24.1,0.212,726295.0,726295.0,19444,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527417,2385952.00
08/23/2017 18:30,2,1.195,ACTIVE,211.48,340.85,59.975,1503527403,"274151322000083","219011344069620",28.47,27.50,0,333.33,361.29,34.5,31.3,0.252,1058037.0,1058037.0,19313,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527418,2385953.00
08/23/2017 18:30,2,1.250,ACTIVE,212.16,345.06,59.986,1503527403,"274151322000076","219011344069620",29.44,27.50,0,334.24,363.39,37.3,34.1,0.252,1129835.1,1129835.1,19299,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527419,2385954.00
08/23/2017 18:30,2,1.383,ACTIVE,213.74,348.96,59.991,1503527403,"201051344000868","219011344069620",29.26,19.50,0,335.14,374.81,41.0,37.7,0.323,812462.6,812462.6,19433,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527420,2385955.00
08/23/2017 18:30,2,1.242,ACTIVE,211.48,343.55,59.986,1503527403,"274151322000095","219011344069620",29.18,27.80,0,333.03,362.79,36.7,33.5,0.243,1118928.0,1118928.0,19326,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527421,2385956.00
08/23/2017 18:30,2,1.396,ACTIVE,213.74,346.26,59.986,1503527403,"201051344000988","219011344069620",18.85,20.00,0,335.14,366.40,26.7,23.8,0.212,698493.3,698493.3,19396,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527422,2385957.00
08/23/2017 18:30,2,1.379,ACTIVE,213.06,347.16,59.991,1503527403,"201051344001025","219011344069620",29.62,22.30,0,334.84,376.01,41.4,38.0,0.327,819483.5,819483.5,19403,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527423,2385958.00
08/23/2017 18:30,2,1.363,ACTIVE,213.96,348.36,59.981,1503527403,"201051344000458","219011344069620",29.26,21.30,0,335.74,375.11,40.4,37.1,0.336,823489.1,823489.1,19401,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527423,2385959.00
08/23/2017 18:30,2,1.363,ACTIVE,214.41,349.86,59.981,1503527403,"201051344000853","219011344069620",29.50,20.30,0,336.94,377.82,40.8,37.5,0.336,824958.3,824958.3,19429,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527424,2385960.00
08/23/2017 18:30,2,1.336,ACTIVE,213.51,348.96,59.986,1503527403,"201051344000685","219011344069620",29.48,22.00,0,335.44,376.31,39.9,36.6,0.340,818132.5,818132.5,19446,0,0,0,L,1122011218,0,123.14,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527425,2385961.00
08/23/2017 18:30,2,1.354,ACTIVE,213.29,348.36,59.981,1503527403,"201051344000917","219011344069620",29.26,22.30,0,334.24,375.71,40.2,36.9,0.327,814849.3,814849.3,19440,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527426,2385962.00
08/23/2017 18:30,2,1.355,ACTIVE,213.29,347.46,59.981,1503527403,"201051344001145","219011344069620",29.34,21.50,0,335.44,375.11,40.3,37.0,0.318,822865.4,822865.4,19425,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527427,2385963.00
08/23/2017 18:30,2,1.361,ACTIVE,213.29,348.36,59.986,1503527403,"201051344000651","219011344069620",29.40,21.80,0,335.74,376.62,40.6,37.3,0.327,811903.8,811903.8,19416,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527428,2385964.00
08/23/2017 18:30,2,1.143,ACTIVE,211.03,339.65,59.986,1503527403,"274151322000088","219011344069620",28.23,25.80,0,332.73,360.69,32.6,29.5,0.212,1015424.8,1015424.8,19305,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527429,2385965.00
08/23/2017 18:30,2,0.785,ACTIVE,212.16,422.60,59.975,1503527403,"274151322000068","219011344069620",39.56,29.30,0,336.34,441.24,31.1,28.1,0.199,885384.6,885384.6,19723,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527430,2385966.00
08/23/2017 18:30,2,1.381,ACTIVE,212.83,347.76,60.002,1503527403,"201051344001135","219011344069620",29.22,22.30,0,334.84,374.81,40.9,37.6,0.327,807467.0,807467.0,19377,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527431,2385967.00
08/23/2017 18:30,2,1.381,ACTIVE,213.29,348.06,59.975,1503527403,"201051344000594","219011344069620",29.16,25.30,0,334.54,373.91,40.8,37.5,0.327,826961.3,826961.3,19412,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527432,2385968.00
08/23/2017 18:30,2,1.367,ACTIVE,213.29,347.46,59.981,1503527403,"201051344001203","219011344069620",29.42,22.50,0,335.44,376.62,40.8,37.4,0.331,817544.4,817544.4,19444,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527433,2385969.00
08/23/2017 18:30,2,1.143,ACTIVE,211.48,343.25,59.996,1503527403,"274151322000054","219011344069620",28.57,25.80,0,333.03,360.99,33.1,30.0,0.221,1031125.4,1031125.4,19280,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527433,2385970.00
08/23/2017 18:30,2,1.359,ACTIVE,213.96,347.46,59.981,1503527403,"201051344000867","219011344069620",29.52,21.00,0,335.74,374.21,40.6,37.3,0.318,811162.0,811162.0,19442,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527434,2385971.00
08/23/2017 18:30,2,1.354,ACTIVE,213.29,348.06,59.981,1503527403,"201051344001093","219011344069620",29.18,21.50,0,335.14,375.11,40.0,36.7,0.309,814852.5,814852.5,19447,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527435,2385972.00
08/23/2017 18:30,2,1.322,ACTIVE,213.74,348.96,59.986,1503527403,"201051344000900","219011344069620",29.66,19.50,0,336.04,375.11,39.8,36.5,0.323,833216.9,833216.9,19448,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527436,2385973.00
08/23/2017 18:30,2,1.332,ACTIVE,213.96,348.66,59.986,1503527403,"201051344000648","219011344069620",29.34,19.80,0,336.64,374.51,39.6,36.3,0.318,819447.8,819447.8,19416,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527437,2385974.00
