ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 18:30,2,1.359,ACTIVE,213.96,348.66,60.012,1503527403,"201051344000569","219011344069620",29.36,20.70,0,336.34,375.41,40.4,37.1,0.327,834790.4,834790.4,19388,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527438,2385975.00
08/23/2017 18:30,2,1.367,ACTIVE,213.96,348.66,60.023,1503527403,"201051344000983","219011344069620",29.18,20.30,0,335.74,375.41,40.4,37.1,0.336,825694.8,825694.8,19420,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527439,2385976.00
08/23/2017 18:30,2,1.350,ACTIVE,213.96,348.66,59.949,1503527403,"201051344001158","219011344069620",29.18,21.00,0,336.64,375.41,39.9,36.6,0.323,809455.4,809455.4,19425,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527440,2385977.00
08/23/2017 18:30,2,1.326,ACTIVE,214.19,349.26,59.991,1503527403,"201051344000576","219011344069620",29.46,19.50,0,336.04,375.71,39.6,36.3,0.318,824033.4,824033.4,19439,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527441,2385978.00
08/23/2017 18:30,2,1.143,ACTIVE,211.70,347.16,59.996,1503527403,"274151322000087","219011344069620",28.41,35.00,0,333.03,360.08,32.9,29.8,0.190,1006606.2,1006606.2,19540,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503527442,2385979.00
08/23/2017 18:45,2,0.928,ACTIVE,213.96,344.76,59.965,1503528303,"201051344000645","219011344069620",29.28,19.80,0,334.54,367.60,27.5,24.6,0.212,822935.3,822935.3,19406,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528304,2385980.00
08/23/2017 18:45,2,0.785,ACTIVE,212.16,343.25,59.954,1503528303,"274151322000085","219011344069620",28.15,25.80,0,330.63,353.47,22.4,19.7,0.141,1025644.7,1025644.7,19298,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528305,2385981.00
08/23/2017 18:45,2,0.957,ACTIVE,213.96,346.56,59.907,1503528303,"201051344000633","219011344069620",28.98,21.50,0,334.24,368.80,28.1,25.2,0.221,810106.9,810106.9,19458,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528306,2385982.00
08/23/2017 18:45,2,0.943,ACTIVE,213.74,345.06,59.965,1503528303,"201051344000469","219011344069620",29.56,18.70,0,333.03,367.00,28.2,25.3,0.225,814155.8,814155.8,19423,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528307,2385983.00
08/23/2017 18:45,2,0.953,ACTIVE,212.16,343.25,59.959,1503528303,"201051344000646","219011344069620",29.08,22.00,0,331.53,366.40,28.1,25.2,0.221,808325.2,808325.2,19412,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528308,2385984.00
08/23/2017 18:45,2,0.836,ACTIVE,212.16,344.45,59.975,1503528303,"274151322000052","219011344069620",28.35,26.30,0,329.73,354.67,24.0,21.2,0.155,1068870.5,1068870.5,19295,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528309,2385985.00
08/23/2017 18:45,2,0.992,ACTIVE,212.83,344.45,59.981,1503528303,"201051344000585","219011344069620",29.20,21.80,0,333.03,367.00,29.4,26.5,0.230,822625.4,822625.4,19408,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528310,2385986.00
08/23/2017 18:45,2,0.932,ACTIVE,212.61,342.35,59.970,1503528303,"201051344001230","219011344069620",29.20,21.50,0,331.53,363.99,27.6,24.7,0.217,812765.3,812765.3,19453,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528311,2385987.00
08/23/2017 18:45,2,0.936,ACTIVE,213.29,344.15,59.970,1503528303,"201051344000582","219011344069620",29.22,21.00,0,333.33,366.40,27.8,24.9,0.212,801677.7,801677.7,19396,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528312,2385988.00
08/23/2017 18:45,2,0.951,ACTIVE,212.16,342.65,59.965,1503528303,"201051344000955","219011344069620",29.38,22.30,0,332.13,365.49,28.4,25.4,0.217,822004.9,822004.9,19420,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528313,2385989.00
08/23/2017 18:45,2,0.529,ACTIVE,211.70,408.78,59.954,1503528303,"274151322000094","219011344069620",38.51,27.80,0,330.93,432.22,20.6,18.0,0.133,884459.3,884459.3,19713,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528314,2385990.00
08/23/2017 18:45,2,0.984,ACTIVE,213.51,344.76,59.959,1503528303,"201051344000579","219011344069620",29.24,21.80,0,334.24,367.90,29.2,26.2,0.217,832463.3,832463.3,19420,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528315,2385991.00
08/23/2017 18:45,2,0.971,ACTIVE,212.38,342.65,59.965,1503528303,"201051344000890","219011344069620",29.36,22.50,0,331.53,367.00,28.9,26.0,0.217,816119.9,816119.9,19421,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528316,2385992.00
08/23/2017 18:45,2,0.938,ACTIVE,212.83,343.25,59.965,1503528303,"201051344000438","219011344069620",29.66,22.00,0,333.03,366.10,28.2,25.3,0.217,818331.4,818331.4,19405,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528316,2385993.00
08/23/2017 18:45,2,0.984,ACTIVE,212.61,340.85,59.928,1503528303,"201051344000417","219011344069620",18.69,22.30,0,332.13,356.48,18.7,16.1,0.137,726299.8,726299.8,19445,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528317,2385994.00
08/23/2017 18:45,2,0.816,ACTIVE,212.16,342.05,59.965,1503528303,"274151322000083","219011344069620",28.21,26.80,0,331.23,354.07,23.3,20.6,0.155,1058043.2,1058043.2,19314,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528318,2385995.00
08/23/2017 18:45,2,0.861,ACTIVE,212.61,344.45,59.965,1503528303,"274151322000076","219011344069620",29.04,26.50,0,330.63,355.58,25.3,22.5,0.168,1129841.8,1129841.8,19300,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528319,2385996.00
08/23/2017 18:45,2,0.969,ACTIVE,213.51,343.85,59.965,1503528303,"201051344000868","219011344069620",28.98,19.30,0,333.63,366.40,28.5,25.6,0.217,812470.1,812470.1,19434,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528320,2385997.00
08/23/2017 18:45,2,0.850,ACTIVE,211.93,341.45,59.959,1503528303,"274151322000095","219011344069620",28.77,26.50,0,329.73,354.97,24.7,21.9,0.155,1118934.6,1118934.6,19327,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528321,2385998.00
08/23/2017 18:45,2,0.955,ACTIVE,213.74,344.15,59.965,1503528303,"201051344000988","219011344069620",18.89,19.50,0,334.24,359.78,18.3,15.7,0.141,698498.0,698498.0,19397,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528322,2385999.00
08/23/2017 18:45,2,0.965,ACTIVE,212.61,342.65,59.938,1503528303,"201051344001025","219011344069620",29.32,21.50,0,333.03,366.10,28.7,25.8,0.217,819491.1,819491.1,19404,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528323,2386000.00
08/23/2017 18:45,2,0.941,ACTIVE,213.74,344.45,59.944,1503528303,"201051344000458","219011344069620",29.34,20.30,0,334.24,367.60,28.0,25.1,0.225,823496.5,823496.5,19402,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528324,2386001.00
08/23/2017 18:45,2,0.953,ACTIVE,214.19,346.26,59.965,1503528303,"201051344000853","219011344069620",29.10,19.80,0,335.14,368.50,28.1,25.2,0.221,824965.8,824965.8,19430,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528325,2386002.00
08/23/2017 18:45,2,0.918,ACTIVE,212.61,344.45,59.959,1503528303,"201051344000685","219011344069620",29.44,21.30,0,332.73,366.40,27.4,24.6,0.225,818139.8,818139.8,19447,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528325,2386003.00
08/23/2017 18:45,2,0.926,ACTIVE,212.83,343.55,59.970,1503528303,"201051344000917","219011344069620",29.48,21.50,0,332.43,366.40,27.7,24.8,0.212,814856.7,814856.7,19441,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528326,2386004.00
08/23/2017 18:45,2,0.934,ACTIVE,212.61,343.25,59.970,1503528303,"201051344001145","219011344069620",29.40,20.70,0,334.24,366.10,27.9,25.0,0.212,822872.8,822872.8,19426,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528327,2386005.00
08/23/2017 18:45,2,0.957,ACTIVE,212.83,344.15,59.996,1503528303,"201051344000651","219011344069620",28.90,21.00,0,332.73,366.40,28.1,25.2,0.212,811911.2,811911.2,19417,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528328,2386006.00
08/23/2017 18:45,2,0.789,ACTIVE,211.70,339.34,59.965,1503528303,"274151322000088","219011344069620",27.79,24.80,0,330.33,352.87,22.3,19.6,0.137,1015430.6,1015430.6,19306,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528329,2386007.00
08/23/2017 18:45,2,0.562,ACTIVE,212.61,403.67,59.975,1503528303,"274151322000068","219011344069620",37.89,28.30,0,331.23,433.42,21.6,18.9,0.141,885390.3,885390.3,19724,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528330,2386008.00
08/23/2017 18:45,2,0.973,ACTIVE,212.38,342.35,60.012,1503528303,"201051344001135","219011344069620",29.20,21.50,0,333.03,365.19,28.8,25.9,0.221,807474.5,807474.5,19378,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528331,2386009.00
08/23/2017 18:45,2,0.953,ACTIVE,213.29,344.76,60.002,1503528303,"201051344000594","219011344069620",29.48,24.30,0,331.83,366.10,28.5,25.6,0.217,826968.7,826968.7,19413,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528332,2386010.00
08/23/2017 18:45,2,0.955,ACTIVE,212.61,343.25,59.944,1503528303,"201051344001203","219011344069620",29.30,21.80,0,333.33,367.30,28.4,25.5,0.221,817551.9,817551.9,19445,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528333,2386011.00
08/23/2017 18:45,2,0.793,ACTIVE,211.93,338.74,59.965,1503528303,"274151322000054","219011344069620",28.45,24.80,0,329.43,353.47,22.8,20.1,0.141,1031131.4,1031131.4,19281,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528334,2386012.00
08/23/2017 18:45,2,0.957,ACTIVE,213.74,343.85,59.970,1503528303,"201051344000867","219011344069620",29.40,20.70,0,333.33,366.70,28.5,25.6,0.212,811169.5,811169.5,19443,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528334,2386013.00
08/23/2017 18:45,2,0.943,ACTIVE,212.61,342.95,59.981,1503528303,"201051344001093","219011344069620",29.40,21.00,0,332.73,365.19,28.1,25.2,0.208,814859.9,814859.9,19448,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528335,2386014.00
08/23/2017 18:45,2,0.922,ACTIVE,213.51,345.06,59.965,1503528303,"201051344000900","219011344069620",29.42,19.00,0,333.33,366.40,27.5,24.6,0.212,833224.1,833224.1,19449,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528336,2386015.00
08/23/2017 18:45,2,0.936,ACTIVE,213.74,344.76,59.981,1503528303,"201051344000648","219011344069620",29.42,19.30,0,333.93,367.30,27.9,25.0,0.217,819455.1,819455.1,19417,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528337,2386016.00
08/23/2017 18:45,2,0.955,ACTIVE,213.74,344.76,60.007,1503528303,"201051344000569","219011344069620",29.32,20.00,0,334.24,366.40,28.4,25.5,0.221,834797.9,834797.9,19389,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528338,2386017.00
08/23/2017 18:45,2,0.951,ACTIVE,213.74,344.76,59.970,1503528303,"201051344000983","219011344069620",29.68,19.80,0,333.93,367.30,28.6,25.7,0.225,825702.2,825702.2,19421,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528339,2386018.00
08/23/2017 18:45,2,0.949,ACTIVE,213.74,344.76,59.970,1503528303,"201051344001158","219011344069620",29.00,20.30,0,333.93,365.49,27.9,25.0,0.221,809462.7,809462.7,19426,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528340,2386019.00
08/23/2017 18:45,2,0.941,ACTIVE,214.19,346.26,59.975,1503528303,"201051344000576","219011344069620",29.10,19.00,0,334.54,366.40,27.8,24.9,0.212,824040.6,824040.6,19440,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528341,2386020.00
08/23/2017 18:45,2,0.805,ACTIVE,211.93,343.55,59.965,1503528303,"274151322000087","219011344069620",27.95,33.30,0,328.52,353.77,22.8,20.1,0.115,1006612.2,1006612.2,19541,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503528342,2386021.00
08/23/2017 19:00,2,0.867,ACTIVE,213.96,343.85,59.959,1503529203,"201051344000645","219011344069620",28.75,19.50,0,333.63,357.98,25.3,22.5,0.186,822941.7,822941.7,19407,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529205,2386022.00
08/23/2017 19:00,2,0.730,ACTIVE,212.38,337.84,60.002,1503529203,"274151322000085","219011344069620",28.35,24.80,0,330.63,349.26,21.0,18.3,0.124,1025649.9,1025649.9,19299,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529205,2386023.00
08/23/2017 19:00,2,0.871,ACTIVE,213.96,345.36,59.986,1503529203,"201051344000633","219011344069620",29.26,21.00,0,333.03,359.78,25.9,23.0,0.199,810113.4,810113.4,19459,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529206,2386024.00
08/23/2017 19:00,2,0.873,ACTIVE,213.51,344.15,60.018,1503529203,"201051344000469","219011344069620",29.38,18.00,0,333.03,358.58,26.0,23.2,0.203,814162.3,814162.3,19424,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529207,2386025.00
08/23/2017 19:00,2,0.873,ACTIVE,212.38,342.35,59.986,1503529203,"201051344000646","219011344069620",29.12,21.30,0,330.33,356.48,25.8,22.9,0.190,808331.7,808331.7,19413,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529208,2386026.00
08/23/2017 19:00,2,0.771,ACTIVE,211.70,342.95,59.986,1503529203,"274151322000052","219011344069620",28.59,25.50,0,330.63,350.47,22.4,19.6,0.133,1068876.1,1068876.1,19296,0,0,0,L,1151911521,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529209,2386027.00
08/23/2017 19:00,2,0.910,ACTIVE,213.06,342.95,59.991,1503529203,"201051344000585","219011344069620",29.08,21.30,0,332.13,357.38,26.8,24.0,0.203,822632.2,822632.2,19409,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529210,2386028.00
08/23/2017 19:00,2,0.850,ACTIVE,212.61,341.15,59.996,1503529203,"201051344001230","219011344069620",29.28,21.00,0,329.73,355.58,25.2,22.4,0.194,812771.6,812771.6,19454,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529211,2386029.00
08/23/2017 19:00,2,0.854,ACTIVE,213.29,343.25,59.991,1503529203,"201051344000582","219011344069620",29.28,20.30,0,332.43,356.78,25.3,22.5,0.190,801684.1,801684.1,19397,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529212,2386030.00
08/23/2017 19:00,2,0.875,ACTIVE,212.38,342.35,59.986,1503529203,"201051344000955","219011344069620",29.34,21.50,0,331.23,355.58,26.0,23.2,0.203,822011.5,822011.5,19421,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529213,2386031.00
08/23/2017 19:00,2,0.494,ACTIVE,212.16,410.88,59.996,1503529203,"274151322000094","219011344069620",38.61,27.30,0,334.54,431.32,19.4,16.8,0.124,884464.0,884464.0,19714,0,0,0,L,1151911521,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529214,2386032.00
08/23/2017 19:00,2,0.893,ACTIVE,213.51,343.85,59.991,1503529203,"201051344000579","219011344069620",29.34,21.30,0,333.63,357.98,26.6,23.7,0.194,832470.0,832470.0,19421,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529215,2386033.00
08/23/2017 19:00,2,0.885,ACTIVE,212.38,341.75,59.944,1503529203,"201051344000890","219011344069620",29.46,21.80,0,331.23,356.78,26.4,23.6,0.194,816126.6,816126.6,19422,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529215,2386034.00
08/23/2017 19:00,2,0.873,ACTIVE,212.83,342.65,59.975,1503529203,"201051344000438","219011344069620",29.18,21.50,0,331.83,356.78,25.8,23.0,0.194,818337.9,818337.9,19406,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529216,2386035.00
08/23/2017 19:00,2,0.900,ACTIVE,212.83,340.55,59.986,1503529203,"201051344000417","219011344069620",18.69,21.50,0,332.13,351.07,17.1,14.5,0.124,726304.0,726304.0,19446,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529217,2386036.00
08/23/2017 19:00,2,0.752,ACTIVE,211.93,338.44,59.991,1503529203,"274151322000083","219011344069620",28.37,25.80,0,330.63,350.17,21.6,18.9,0.146,1058048.5,1058048.5,19315,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529218,2386037.00
08/23/2017 19:00,2,0.793,ACTIVE,212.61,340.55,59.975,1503529203,"274151322000076","219011344069620",29.22,25.80,0,333.63,351.07,23.5,20.7,0.155,1129847.7,1129847.7,19301,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529220,2386038.00
08/23/2017 19:00,2,0.889,ACTIVE,213.29,342.95,59.991,1503529203,"201051344000868","219011344069620",28.75,19.00,0,332.43,357.68,25.9,23.1,0.194,812476.7,812476.7,19435,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529221,2386039.00
08/23/2017 19:00,2,0.783,ACTIVE,212.16,338.44,59.991,1503529203,"274151322000095","219011344069620",28.82,25.80,0,330.33,350.47,22.8,20.1,0.146,1118940.3,1118940.3,19328,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529222,2386040.00
08/23/2017 19:00,2,0.850,ACTIVE,213.51,342.65,60.039,1503529203,"201051344000988","219011344069620",19.14,19.30,0,333.03,353.77,16.5,14.0,0.128,698502.1,698502.1,19398,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529223,2386041.00
08/23/2017 19:00,2,0.877,ACTIVE,212.38,341.75,59.991,1503529203,"201051344001025","219011344069620",29.22,20.70,0,331.83,356.78,26.0,23.2,0.194,819497.8,819497.8,19405,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529224,2386042.00
08/23/2017 19:00,2,0.867,ACTIVE,213.51,342.95,59.954,1503529203,"201051344000458","219011344069620",28.84,20.00,0,333.93,357.98,25.3,22.5,0.199,823503.0,823503.0,19403,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529225,2386043.00
08/23/2017 19:00,2,0.855,ACTIVE,214.19,345.06,59.996,1503529203,"201051344000853","219011344069620",29.30,19.50,0,335.14,359.78,25.4,22.6,0.194,824972.3,824972.3,19431,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529226,2386044.00
08/23/2017 19:00,2,0.838,ACTIVE,212.83,343.55,60.007,1503529203,"201051344000685","219011344069620",29.16,20.70,0,332.13,358.28,24.8,22.0,0.199,818146.1,818146.1,19448,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529226,2386045.00
08/23/2017 19:00,2,0.848,ACTIVE,212.83,343.25,59.991,1503529203,"201051344000917","219011344069620",29.12,21.00,0,331.53,356.78,25.0,22.2,0.190,814863.0,814863.0,19442,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529227,2386046.00
08/23/2017 19:00,2,0.852,ACTIVE,212.83,342.65,59.991,1503529203,"201051344001145","219011344069620",29.02,20.00,0,332.43,357.68,25.1,22.3,0.190,822879.2,822879.2,19427,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529228,2386047.00
08/23/2017 19:00,2,0.854,ACTIVE,212.83,342.65,59.986,1503529203,"201051344000651","219011344069620",29.30,20.00,0,333.03,356.78,25.4,22.6,0.190,811917.7,811917.7,19418,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529229,2386048.00
08/23/2017 19:00,2,0.723,ACTIVE,211.70,342.35,59.986,1503529203,"274151322000088","219011344069620",27.83,24.50,0,329.73,348.96,20.4,17.8,0.124,1015435.7,1015435.7,19307,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529230,2386049.00
08/23/2017 19:00,2,0.521,ACTIVE,212.61,403.97,59.981,1503529203,"274151322000068","219011344069620",37.77,27.80,0,333.33,428.01,19.9,17.3,0.119,885395.2,885395.2,19725,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529231,2386050.00
08/23/2017 19:00,2,0.877,ACTIVE,212.61,341.45,59.981,1503529203,"201051344001135","219011344069620",29.16,20.70,0,332.13,356.78,25.9,23.1,0.190,807481.1,807481.1,19379,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529232,2386051.00
08/23/2017 19:00,2,0.875,ACTIVE,213.29,342.95,59.986,1503529203,"201051344000594","219011344069620",28.94,23.30,0,331.23,357.38,25.7,22.8,0.190,826975.3,826975.3,19414,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529233,2386052.00
08/23/2017 19:00,2,0.867,ACTIVE,212.83,342.05,59.986,1503529203,"201051344001203","219011344069620",29.00,21.00,0,332.13,357.68,25.6,22.7,0.199,817558.4,817558.4,19446,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529234,2386053.00
08/23/2017 19:00,2,0.734,ACTIVE,212.16,338.74,59.965,1503529203,"274151322000054","219011344069620",28.17,24.30,0,329.43,349.56,20.9,18.3,0.124,1031136.6,1031136.6,19282,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529235,2386054.00
08/23/2017 19:00,2,0.869,ACTIVE,213.74,343.25,59.991,1503529203,"201051344000867","219011344069620",29.08,20.00,0,332.43,357.68,25.6,22.8,0.190,811176.1,811176.1,19444,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529235,2386055.00
08/23/2017 19:00,2,0.855,ACTIVE,212.83,342.35,59.986,1503529203,"201051344001093","219011344069620",29.22,20.30,0,332.13,356.78,25.3,22.5,0.181,814866.4,814866.4,19449,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529236,2386056.00
08/23/2017 19:00,2,0.822,ACTIVE,213.51,343.85,59.981,1503529203,"201051344000900","219011344069620",29.44,19.00,0,332.43,357.98,24.6,21.8,0.186,833230.4,833230.4,19450,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529237,2386057.00
08/23/2017 19:00,2,0.846,ACTIVE,213.74,344.15,59.986,1503529203,"201051344000648","219011344069620",29.32,19.00,0,333.33,358.28,25.1,22.3,0.186,819461.5,819461.5,19418,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529238,2386058.00
08/23/2017 19:00,2,0.857,ACTIVE,213.51,344.15,59.944,1503529203,"201051344000569","219011344069620",29.34,19.80,0,333.63,357.68,25.5,22.7,0.190,834804.4,834804.4,19390,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529239,2386059.00
08/23/2017 19:00,2,0.865,ACTIVE,213.74,343.85,59.981,1503529203,"201051344000983","219011344069620",29.28,19.50,0,333.03,358.28,25.7,22.8,0.199,825708.8,825708.8,19422,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529240,2386060.00
08/23/2017 19:00,2,0.859,ACTIVE,213.74,343.55,59.986,1503529203,"201051344001158","219011344069620",28.61,19.80,0,333.03,358.28,24.9,22.1,0.190,809469.1,809469.1,19427,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529241,2386061.00
08/23/2017 19:00,2,0.842,ACTIVE,214.19,344.76,59.981,1503529203,"201051344000576","219011344069620",29.14,18.70,0,334.24,358.58,24.9,22.1,0.190,824047.0,824047.0,19441,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529242,2386062.00
08/23/2017 19:00,2,0.719,ACTIVE,211.93,342.35,59.975,1503529203,"274151322000087","219011344069620",28.37,32.20,0,328.52,350.17,20.7,18.1,0.115,1006617.4,1006617.4,19542,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503529243,2386063.00
08/23/2017 19:15,2,0.693,ACTIVE,213.29,341.15,59.959,1503530103,"201051344000645","219011344069620",28.80,19.30,0,333.93,356.48,20.2,17.6,0.146,822946.5,822946.5,19408,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530104,2386064.00
08/23/2017 19:15,2,0.582,ACTIVE,211.93,337.84,59.996,1503530103,"274151322000085","219011344069620",27.49,24.00,0,331.53,348.06,16.2,13.8,0.102,1025653.7,1025653.7,19300,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530105,2386065.00
08/23/2017 19:15,2,0.711,ACTIVE,213.51,342.65,59.981,1503530103,"201051344000633","219011344069620",28.90,20.30,0,333.03,357.68,20.8,18.2,0.150,810118.3,810118.3,19460,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530106,2386066.00
08/23/2017 19:15,2,0.754,ACTIVE,213.06,342.05,59.944,1503530103,"201051344000469","219011344069620",23.16,17.80,0,331.23,356.48,17.7,15.2,0.115,814167.3,814167.3,19425,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530107,2386067.00
08/23/2017 19:15,2,0.699,ACTIVE,212.38,340.55,59.981,1503530103,"201051344000646","219011344069620",29.44,21.00,0,330.33,354.97,20.9,18.2,0.150,808336.6,808336.6,19414,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530108,2386068.00
08/23/2017 19:15,2,0.617,ACTIVE,211.48,339.34,59.981,1503530103,"274151322000052","219011344069620",27.85,25.00,0,329.73,348.06,17.5,14.9,0.110,1068880.2,1068880.2,19297,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530109,2386069.00
08/23/2017 19:15,2,0.734,ACTIVE,212.83,341.75,59.981,1503530103,"201051344000585","219011344069620",29.22,20.70,0,332.13,354.97,21.8,19.1,0.155,822637.4,822637.4,19410,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530110,2386070.00
08/23/2017 19:15,2,0.697,ACTIVE,212.61,339.95,59.991,1503530103,"201051344001230","219011344069620",28.73,20.30,0,330.03,353.77,20.3,17.7,0.150,812776.4,812776.4,19455,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530110,2386071.00
08/23/2017 19:15,2,0.699,ACTIVE,213.29,341.45,59.981,1503530103,"201051344000582","219011344069620",28.86,19.80,0,332.43,354.97,20.5,17.8,0.146,801688.9,801688.9,19398,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530111,2386072.00
08/23/2017 19:15,2,0.719,ACTIVE,212.38,340.55,59.954,1503530103,"201051344000955","219011344069620",28.92,21.00,0,330.03,354.37,21.1,18.4,0.150,822016.4,822016.4,19422,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530112,2386073.00
08/23/2017 19:15,2,0.383,ACTIVE,211.93,405.77,59.970,1503530103,"274151322000094","219011344069620",38.19,26.50,0,334.54,428.31,14.8,12.4,0.093,884467.5,884467.5,19715,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530113,2386074.00
08/23/2017 19:15,2,0.730,ACTIVE,213.06,340.85,59.991,1503530103,"201051344000579","219011344069620",29.32,20.70,0,331.53,356.78,21.7,19.0,0.150,832475.1,832475.1,19422,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530114,2386075.00
08/23/2017 19:15,2,0.725,ACTIVE,212.61,339.95,59.981,1503530103,"201051344000890","219011344069620",29.32,21.50,0,331.23,354.37,21.6,18.9,0.150,816131.7,816131.7,19423,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530115,2386076.00
08/23/2017 19:15,2,0.697,ACTIVE,213.06,341.45,59.975,1503530103,"201051344000438","219011344069620",29.50,21.00,0,331.83,354.97,20.9,18.2,0.150,818342.8,818342.8,19407,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530116,2386077.00
08/23/2017 19:15,2,0.734,ACTIVE,213.06,339.34,59.986,1503530103,"201051344000417","219011344069620",18.65,21.30,0,331.23,349.26,13.9,11.5,0.093,726307.1,726307.1,19447,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530117,2386078.00
08/23/2017 19:15,2,0.598,ACTIVE,212.16,338.14,59.975,1503530103,"274151322000083","219011344069620",27.83,25.00,0,331.23,347.76,16.8,14.3,0.102,1058052.4,1058052.4,19316,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530118,2386079.00
08/23/2017 19:15,2,0.617,ACTIVE,212.38,339.34,59.991,1503530103,"274151322000076","219011344069620",29.08,25.00,0,330.93,348.66,18.2,15.6,0.115,1129852.0,1129852.0,19302,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530119,2386080.00
08/23/2017 19:15,2,0.717,ACTIVE,212.83,340.85,59.991,1503530103,"201051344000868","219011344069620",28.86,18.70,0,332.13,355.58,21.0,18.4,0.146,812481.6,812481.6,19436,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530120,2386081.00
08/23/2017 19:15,2,0.613,ACTIVE,211.48,339.65,59.991,1503530103,"274151322000095","219011344069620",28.37,24.80,0,329.13,348.36,17.6,15.1,0.110,1118944.5,1118944.5,19329,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530120,2386082.00
08/23/2017 19:15,2,0.699,ACTIVE,212.83,340.25,59.996,1503530103,"201051344000988","219011344069620",18.83,19.00,0,332.43,352.27,13.3,10.9,0.102,698505.0,698505.0,19399,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530121,2386083.00
08/23/2017 19:15,2,0.717,ACTIVE,212.61,340.25,59.970,1503530103,"201051344001025","219011344069620",28.92,20.00,0,331.53,354.37,21.1,18.4,0.146,819502.7,819502.7,19406,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530122,2386084.00
08/23/2017 19:15,2,0.701,ACTIVE,213.06,340.55,59.991,1503530103,"201051344000458","219011344069620",29.00,19.80,0,332.73,355.58,20.6,18.0,0.155,823507.8,823507.8,19404,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530123,2386085.00
08/23/2017 19:15,2,0.695,ACTIVE,213.74,342.65,60.018,1503530103,"201051344000853","219011344069620",29.18,19.00,0,334.54,357.38,20.6,17.9,0.146,824977.1,824977.1,19432,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530124,2386086.00
08/23/2017 19:15,2,0.680,ACTIVE,212.83,342.05,60.002,1503530103,"201051344000685","219011344069620",28.98,20.00,0,331.53,355.58,20.0,17.4,0.159,818150.8,818150.8,19449,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530125,2386087.00
08/23/2017 19:15,2,0.691,ACTIVE,212.83,341.75,59.996,1503530103,"201051344000917","219011344069620",29.02,20.30,0,331.23,354.07,20.4,17.7,0.141,814867.8,814867.8,19443,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530126,2386088.00
08/23/2017 19:15,2,0.697,ACTIVE,213.06,341.15,59.949,1503530103,"201051344001145","219011344069620",28.92,19.50,0,332.73,355.58,20.4,17.8,0.146,822884.0,822884.0,19428,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530127,2386089.00
08/23/2017 19:15,2,0.701,ACTIVE,213.06,341.75,59.996,1503530103,"201051344000651","219011344069620",28.77,19.50,0,332.43,354.67,20.5,17.8,0.150,811922.5,811922.5,19419,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530128,2386090.00
08/23/2017 19:15,2,0.561,ACTIVE,211.48,341.15,59.981,1503530103,"274151322000088","219011344069620",27.67,23.80,0,330.33,347.16,15.7,13.2,0.097,1015439.4,1015439.4,19308,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530128,2386091.00
08/23/2017 19:15,2,0.406,ACTIVE,212.38,404.87,59.986,1503530103,"274151322000068","219011344069620",38.13,27.30,0,334.84,427.71,15.7,13.2,0.093,885398.8,885398.8,19726,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530129,2386092.00
08/23/2017 19:15,2,0.725,ACTIVE,212.38,339.95,60.028,1503530103,"201051344001135","219011344069620",28.90,20.00,0,331.23,353.47,21.2,18.6,0.146,807486.1,807486.1,19380,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530130,2386093.00
08/23/2017 19:15,2,0.709,ACTIVE,212.83,341.15,59.991,1503530103,"201051344000594","219011344069620",29.14,22.50,0,329.73,355.58,21.0,18.3,0.150,826980.2,826980.2,19415,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530131,2386094.00
08/23/2017 19:15,2,0.713,ACTIVE,213.06,340.85,59.991,1503530103,"201051344001203","219011344069620",28.80,20.30,0,332.43,355.28,20.8,18.2,0.150,817563.3,817563.3,19447,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530132,2386095.00
08/23/2017 19:15,2,0.584,ACTIVE,211.48,338.74,59.986,1503530103,"274151322000054","219011344069620",27.61,23.30,0,331.23,347.76,16.3,13.8,0.102,1031140.4,1031140.4,19283,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530133,2386096.00
08/23/2017 19:15,2,0.707,ACTIVE,213.29,340.55,59.991,1503530103,"201051344000867","219011344069620",29.22,19.80,0,332.43,356.18,20.9,18.3,0.141,811181.0,811181.0,19445,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530134,2386097.00
08/23/2017 19:15,2,0.711,ACTIVE,212.83,341.45,59.986,1503530103,"201051344001093","219011344069620",28.80,20.00,0,330.93,354.07,20.8,18.1,0.146,814871.2,814871.2,19450,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530135,2386098.00
08/23/2017 19:15,2,0.666,ACTIVE,213.29,341.15,60.002,1503530103,"201051344000900","219011344069620",29.34,18.30,0,332.13,355.58,19.8,17.2,0.146,833235.1,833235.1,19451,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530136,2386099.00
08/23/2017 19:15,2,0.695,ACTIVE,213.51,341.45,60.034,1503530103,"201051344000648","219011344069620",29.02,18.70,0,333.33,355.88,20.5,17.8,0.146,819466.4,819466.4,19419,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530137,2386100.00
08/23/2017 19:15,2,0.707,ACTIVE,213.29,341.15,59.996,1503530103,"201051344000569","219011344069620",29.12,19.30,0,331.23,355.88,20.9,18.2,0.150,834809.3,834809.3,19391,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530138,2386101.00
08/23/2017 19:15,2,0.713,ACTIVE,213.29,341.15,59.991,1503530103,"201051344000983","219011344069620",28.98,19.30,0,331.83,355.58,21.0,18.3,0.155,825713.7,825713.7,19423,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530139,2386102.00
08/23/2017 19:15,2,0.695,ACTIVE,213.29,341.45,60.034,1503530103,"201051344001158","219011344069620",28.84,19.50,0,333.03,355.88,20.4,17.7,0.150,809473.9,809473.9,19428,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530140,2386103.00
08/23/2017 19:15,2,0.688,ACTIVE,213.74,342.65,59.986,1503530103,"201051344000576","219011344069620",29.06,18.30,0,333.93,356.78,20.3,17.6,0.141,824051.8,824051.8,19442,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530141,2386104.00
08/23/2017 19:15,2,0.580,ACTIVE,211.70,338.14,59.970,1503530103,"274151322000087","219011344069620",27.69,31.00,0,331.83,348.06,16.3,13.8,0.084,1006621.1,1006621.1,19543,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503530142,2386105.00
08/23/2017 19:30,2,0.557,ACTIVE,213.51,340.55,59.965,1503531003,"201051344000645","219011344069620",28.63,19.50,0,332.43,351.67,16.2,13.7,0.110,822950.3,822950.3,19409,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531004,2386106.00
08/23/2017 19:30,2,0.459,ACTIVE,211.93,337.54,59.970,1503531003,"274151322000085","219011344069620",27.55,23.50,0,333.63,345.06,12.8,10.5,0.075,1025656.6,1025656.6,19301,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531005,2386107.00
08/23/2017 19:30,2,0.574,ACTIVE,213.74,341.75,59.975,1503531003,"201051344000633","219011344069620",28.77,20.00,0,331.83,353.77,16.8,14.3,0.115,810122.2,810122.2,19461,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531006,2386108.00
08/23/2017 19:30,2,0.580,ACTIVE,213.29,340.25,59.970,1503531003,"201051344000469","219011344069620",28.71,17.80,0,332.13,350.17,16.9,14.4,0.119,814171.2,814171.2,19426,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531007,2386109.00
08/23/2017 19:30,2,0.576,ACTIVE,212.38,339.65,60.002,1503531003,"201051344000646","219011344069620",28.77,20.30,0,330.63,351.37,16.8,14.3,0.115,808340.6,808340.6,19415,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531008,2386110.00
08/23/2017 19:30,2,0.492,ACTIVE,211.70,339.95,59.965,1503531003,"274151322000052","219011344069620",27.87,24.30,0,333.03,345.96,13.9,11.5,0.075,1068883.4,1068883.4,19298,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531009,2386111.00
08/23/2017 19:30,2,0.600,ACTIVE,212.83,340.25,59.965,1503531003,"201051344000585","219011344069620",28.80,20.00,0,332.13,351.07,17.5,15.0,0.115,822641.5,822641.5,19411,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531010,2386112.00
08/23/2017 19:30,2,0.564,ACTIVE,212.38,338.44,59.970,1503531003,"201051344001230","219011344069620",28.67,20.00,0,329.43,350.17,16.4,13.9,0.106,812780.3,812780.3,19456,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531010,2386113.00
08/23/2017 19:30,2,0.568,ACTIVE,212.83,339.95,60.007,1503531003,"201051344000582","219011344069620",28.63,19.30,0,331.53,351.07,16.5,14.0,0.102,801692.8,801692.8,19399,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531011,2386114.00
08/23/2017 19:30,2,0.578,ACTIVE,212.16,338.74,59.965,1503531003,"201051344000955","219011344069620",29.12,20.30,0,330.63,351.37,17.1,14.6,0.110,822020.4,822020.4,19423,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531012,2386115.00
08/23/2017 19:30,2,0.305,ACTIVE,211.93,398.86,59.975,1503531003,"274151322000094","219011344069620",37.39,26.00,0,334.54,424.41,11.6,9.3,0.071,884470.1,884470.1,19716,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531013,2386116.00
08/23/2017 19:30,2,0.590,ACTIVE,213.06,339.04,59.959,1503531003,"201051344000579","219011344069620",29.52,20.30,0,331.83,351.37,17.6,15.1,0.115,832479.3,832479.3,19423,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531014,2386117.00
