ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 19:30,2,0.592,ACTIVE,212.38,338.74,59.970,1503531003,"201051344000890","219011344069620",28.84,21.00,0,330.93,351.37,17.4,14.8,0.110,816135.8,816135.8,19424,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531015,2386118.00
08/23/2017 19:30,2,0.572,ACTIVE,212.61,339.34,59.965,1503531003,"201051344000438","219011344069620",28.98,20.30,0,332.13,351.37,16.8,14.3,0.110,818346.8,818346.8,19408,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531016,2386119.00
08/23/2017 19:30,2,0.584,ACTIVE,212.61,338.14,59.975,1503531003,"201051344000417","219011344069620",18.92,20.70,0,331.83,347.16,11.2,8.9,0.071,726309.6,726309.6,19448,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531017,2386120.00
08/23/2017 19:30,2,0.463,ACTIVE,211.70,338.44,59.959,1503531003,"274151322000083","219011344069620",27.93,24.50,0,333.03,345.66,13.1,10.8,0.075,1058055.5,1058055.5,19317,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531018,2386121.00
08/23/2017 19:30,2,0.494,ACTIVE,212.38,339.95,59.965,1503531003,"274151322000076","219011344069620",28.61,24.30,0,334.54,346.26,14.3,11.9,0.084,1129855.3,1129855.3,19303,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531019,2386122.00
08/23/2017 19:30,2,0.578,ACTIVE,213.06,339.34,59.965,1503531003,"201051344000868","219011344069620",28.73,18.30,0,330.93,351.67,16.9,14.4,0.106,812485.6,812485.6,19437,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531019,2386123.00
08/23/2017 19:30,2,0.480,ACTIVE,211.93,337.84,59.970,1503531003,"274151322000095","219011344069620",28.29,24.30,0,333.03,345.36,13.8,11.3,0.084,1118947.7,1118947.7,19330,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531020,2386124.00
08/23/2017 19:30,2,0.547,ACTIVE,212.83,339.65,59.965,1503531003,"201051344000988","219011344069620",18.83,19.00,0,330.93,348.66,10.4,8.2,0.075,698507.3,698507.3,19400,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531021,2386125.00
08/23/2017 19:30,2,0.576,ACTIVE,212.16,337.84,59.959,1503531003,"201051344001025","219011344069620",28.84,19.80,0,332.13,350.77,16.9,14.3,0.115,819506.7,819506.7,19407,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531022,2386126.00
08/23/2017 19:30,2,0.562,ACTIVE,212.83,339.34,59.965,1503531003,"201051344000458","219011344069620",28.94,19.80,0,332.13,350.77,16.5,14.0,0.115,823511.7,823511.7,19405,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531023,2386127.00
08/23/2017 19:30,2,0.574,ACTIVE,213.51,340.55,59.970,1503531003,"201051344000853","219011344069620",28.15,19.00,0,333.63,352.57,16.4,13.9,0.115,824981.0,824981.0,19433,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531024,2386128.00
08/23/2017 19:30,2,0.549,ACTIVE,212.61,339.34,59.959,1503531003,"201051344000685","219011344069620",28.61,19.50,0,331.23,352.87,15.9,13.5,0.115,818154.5,818154.5,19450,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531025,2386129.00
08/23/2017 19:30,2,0.547,ACTIVE,212.61,339.34,59.933,1503531003,"201051344000917","219011344069620",29.34,20.00,0,330.63,351.07,16.3,13.8,0.106,814871.6,814871.6,19444,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531026,2386130.00
08/23/2017 19:30,2,0.555,ACTIVE,212.61,339.95,59.970,1503531003,"201051344001145","219011344069620",28.92,19.00,0,332.13,351.97,16.3,13.8,0.106,822887.8,822887.8,19429,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531027,2386131.00
08/23/2017 19:30,2,0.568,ACTIVE,212.83,339.65,59.975,1503531003,"201051344000651","219011344069620",28.45,19.30,0,332.43,351.37,16.4,13.9,0.106,811926.4,811926.4,19420,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531028,2386132.00
08/23/2017 19:30,2,0.439,ACTIVE,211.25,339.34,60.007,1503531003,"274151322000088","219011344069620",27.35,23.00,0,333.03,344.76,12.2,9.9,0.080,1015442.2,1015442.2,19309,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531029,2386133.00
08/23/2017 19:30,2,0.324,ACTIVE,212.16,399.46,59.975,1503531003,"274151322000068","219011344069620",37.51,26.50,0,335.44,430.42,12.4,10.0,0.062,885401.6,885401.6,19727,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531029,2386134.00
08/23/2017 19:30,2,0.578,ACTIVE,212.16,338.14,59.981,1503531003,"201051344001135","219011344069620",29.06,19.80,0,331.53,350.17,17.1,14.5,0.110,807490.1,807490.1,19381,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531030,2386135.00
08/23/2017 19:30,2,0.574,ACTIVE,212.83,339.65,60.002,1503531003,"201051344000594","219011344069620",28.94,22.00,0,330.33,352.27,16.9,14.4,0.110,826984.2,826984.2,19416,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531031,2386136.00
08/23/2017 19:30,2,0.570,ACTIVE,212.83,339.34,60.007,1503531003,"201051344001203","219011344069620",28.90,20.00,0,332.13,352.57,16.7,14.2,0.115,817567.2,817567.2,19448,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531032,2386137.00
08/23/2017 19:30,2,0.455,ACTIVE,211.70,339.95,59.975,1503531003,"274151322000054","219011344069620",27.87,23.00,0,332.43,345.36,12.8,10.4,0.080,1031143.4,1031143.4,19284,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531033,2386138.00
08/23/2017 19:30,2,0.566,ACTIVE,213.29,339.95,59.975,1503531003,"201051344000867","219011344069620",29.08,19.80,0,331.23,351.07,16.7,14.2,0.110,811184.9,811184.9,19446,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531034,2386139.00
08/23/2017 19:30,2,0.564,ACTIVE,212.61,339.95,59.986,1503531003,"201051344001093","219011344069620",29.22,19.50,0,331.83,350.77,16.8,14.3,0.102,814875.2,814875.2,19451,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531035,2386140.00
08/23/2017 19:30,2,0.533,ACTIVE,212.83,340.25,59.986,1503531003,"201051344000900","219011344069620",28.77,18.30,0,332.13,351.67,15.6,13.1,0.110,833238.8,833238.8,19452,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531036,2386141.00
08/23/2017 19:30,2,0.564,ACTIVE,213.29,339.95,59.949,1503531003,"201051344000648","219011344069620",28.78,18.70,0,331.53,351.97,16.5,14.0,0.106,819470.2,819470.2,19420,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531037,2386142.00
08/23/2017 19:30,2,0.570,ACTIVE,213.06,339.65,59.991,1503531003,"201051344000569","219011344069620",28.86,19.30,0,331.83,351.67,16.7,14.2,0.115,834813.2,834813.2,19392,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531038,2386143.00
08/23/2017 19:30,2,0.570,ACTIVE,213.06,339.65,59.970,1503531003,"201051344000983","219011344069620",29.12,19.30,0,331.83,351.67,16.9,14.3,0.115,825717.7,825717.7,19424,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531039,2386144.00
08/23/2017 19:30,2,0.561,ACTIVE,213.06,339.95,60.002,1503531003,"201051344001158","219011344069620",28.43,19.30,0,331.83,351.67,16.1,13.7,0.115,809477.7,809477.7,19429,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531039,2386145.00
08/23/2017 19:30,2,0.559,ACTIVE,213.51,341.45,60.034,1503531003,"201051344000576","219011344069620",28.67,18.70,0,332.73,352.87,16.3,13.8,0.106,824055.6,824055.6,19443,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531040,2386146.00
08/23/2017 19:30,2,0.457,ACTIVE,211.70,339.34,59.954,1503531003,"274151322000087","219011344069620",27.81,30.00,0,333.03,345.66,12.8,10.4,0.057,1006624.1,1006624.1,19544,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531041,2386147.00
08/23/2017 19:45,2,0.477,ACTIVE,213.51,339.34,59.970,1503531904,"201051344000645","219011344069620",27.81,19.30,0,332.43,349.86,13.5,11.1,0.084,822953.4,822953.4,19410,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531905,2386148.00
08/23/2017 19:45,2,0.369,ACTIVE,212.16,338.14,59.975,1503531904,"274151322000085","219011344069620",27.63,22.80,0,333.33,343.25,10.3,8.1,0.062,1025658.9,1025658.9,19302,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531906,2386149.00
08/23/2017 19:45,2,0.486,ACTIVE,213.74,340.85,59.970,1503531904,"201051344000633","219011344069620",28.55,19.80,0,331.53,351.07,14.1,11.7,0.084,810125.4,810125.4,19462,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531907,2386150.00
08/23/2017 19:45,2,0.500,ACTIVE,213.29,339.34,59.986,1503531904,"201051344000469","219011344069620",27.91,17.50,0,331.53,348.66,14.1,11.7,0.088,814174.5,814174.5,19427,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531908,2386151.00
08/23/2017 19:45,2,0.488,ACTIVE,212.38,338.14,59.996,1503531904,"201051344000646","219011344069620",28.53,20.00,0,330.03,348.36,14.1,11.7,0.084,808343.8,808343.8,19416,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531909,2386152.00
08/23/2017 19:45,2,0.404,ACTIVE,211.93,335.74,59.970,1503531904,"274151322000052","219011344069620",27.69,23.80,0,332.13,343.85,11.3,9.0,0.057,1068885.9,1068885.9,19299,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531909,2386153.00
08/23/2017 19:45,2,0.498,ACTIVE,212.83,338.44,59.965,1503531904,"201051344000585","219011344069620",29.14,19.50,0,331.83,348.36,14.7,12.2,0.088,822644.9,822644.9,19412,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531910,2386154.00
08/23/2017 19:45,2,0.508,ACTIVE,212.61,336.64,59.959,1503531904,"201051344001230","219011344069620",22.72,19.50,0,329.73,345.96,11.7,9.4,0.071,812783.2,812783.2,19457,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531911,2386155.00
08/23/2017 19:45,2,0.475,ACTIVE,213.06,338.44,59.970,1503531904,"201051344000582","219011344069620",28.47,19.00,0,330.93,347.46,13.7,11.3,0.084,801695.9,801695.9,19400,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531912,2386156.00
08/23/2017 19:45,2,0.520,ACTIVE,212.16,337.84,60.002,1503531904,"201051344000955","219011344069620",26.24,19.80,0,329.43,346.86,13.8,11.4,0.084,822023.7,822023.7,19424,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531913,2386157.00
08/23/2017 19:45,2,0.242,ACTIVE,211.93,394.35,59.965,1503531904,"274151322000094","219011344069620",37.17,25.30,0,334.24,418.09,9.1,6.9,0.049,884472.1,884472.1,19717,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531914,2386158.00
08/23/2017 19:45,2,0.514,ACTIVE,213.29,338.74,59.965,1503531904,"201051344000579","219011344069620",28.61,20.00,0,331.53,348.66,14.9,12.4,0.084,832482.8,832482.8,19424,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531915,2386159.00
08/23/2017 19:45,2,0.502,ACTIVE,212.38,337.54,59.965,1503531904,"201051344000890","219011344069620",28.31,20.70,0,330.63,348.36,14.4,12.0,0.080,816139.1,816139.1,19425,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531916,2386160.00
08/23/2017 19:45,2,0.490,ACTIVE,212.83,338.14,59.944,1503531904,"201051344000438","219011344069620",28.21,19.80,0,331.53,348.06,14.0,11.6,0.080,818350.0,818350.0,19409,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531917,2386161.00
08/23/2017 19:45,2,0.508,ACTIVE,212.61,337.24,59.965,1503531904,"201051344000417","219011344069620",18.19,20.00,0,331.23,345.06,9.4,7.1,0.053,726311.5,726311.5,19449,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531918,2386162.00
08/23/2017 19:45,2,0.379,ACTIVE,211.70,337.24,59.975,1503531904,"274151322000083","219011344069620",27.61,23.80,0,332.73,343.55,10.6,8.3,0.062,1058057.8,1058057.8,19318,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531918,2386163.00
08/23/2017 19:45,2,0.410,ACTIVE,212.38,338.44,59.954,1503531904,"274151322000076","219011344069620",27.79,23.50,0,333.93,344.15,11.6,9.2,0.066,1129857.9,1129857.9,19304,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531919,2386164.00
08/23/2017 19:45,2,0.480,ACTIVE,213.06,338.14,59.965,1503531904,"201051344000868","219011344069620",28.82,18.30,0,331.53,348.06,14.0,11.6,0.084,812488.8,812488.8,19438,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531920,2386165.00
08/23/2017 19:45,2,0.393,ACTIVE,211.93,338.14,59.970,1503531904,"274151322000095","219011344069620",27.83,23.30,0,332.13,343.25,11.1,8.8,0.066,1118950.1,1118950.1,19331,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531921,2386166.00
08/23/2017 19:45,2,0.459,ACTIVE,213.06,338.74,59.970,1503531904,"201051344000988","219011344069620",18.37,18.70,0,330.93,346.86,8.6,6.3,0.049,698509.1,698509.1,19401,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531922,2386167.00
08/23/2017 19:45,2,0.482,ACTIVE,212.38,336.94,59.975,1503531904,"201051344001025","219011344069620",28.49,19.30,0,330.33,347.76,13.9,11.5,0.093,819509.9,819509.9,19408,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531923,2386168.00
08/23/2017 19:45,2,0.479,ACTIVE,213.06,338.14,59.965,1503531904,"201051344000458","219011344069620",28.23,19.50,0,331.83,347.46,13.7,11.3,0.088,823514.8,823514.8,19406,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531924,2386169.00
08/23/2017 19:45,2,0.482,ACTIVE,213.74,340.25,59.959,1503531904,"201051344000853","219011344069620",27.89,18.70,0,333.33,349.56,13.7,11.3,0.088,824984.2,824984.2,19434,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531925,2386170.00
08/23/2017 19:45,2,0.463,ACTIVE,212.83,339.34,59.949,1503531904,"201051344000685","219011344069620",28.31,19.30,0,330.93,348.96,13.3,10.9,0.084,818157.6,818157.6,19451,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531926,2386171.00
08/23/2017 19:45,2,0.484,ACTIVE,212.61,338.74,59.965,1503531904,"201051344000917","219011344069620",27.35,19.80,0,330.33,347.76,13.5,11.1,0.088,814874.7,814874.7,19445,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531927,2386172.00
08/23/2017 19:45,2,0.471,ACTIVE,212.83,338.44,59.944,1503531904,"201051344001145","219011344069620",28.23,19.00,0,331.83,348.66,13.5,11.1,0.084,822890.9,822890.9,19430,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531928,2386173.00
08/23/2017 19:45,2,0.467,ACTIVE,212.83,338.14,59.965,1503531904,"201051344000651","219011344069620",28.94,18.70,0,332.43,348.06,13.7,11.3,0.080,811929.5,811929.5,19421,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531929,2386174.00
08/23/2017 19:45,2,0.354,ACTIVE,211.70,337.84,59.959,1503531904,"274151322000088","219011344069620",27.17,22.50,0,332.73,342.95,9.7,7.4,0.053,1015444.3,1015444.3,19310,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531930,2386175.00
08/23/2017 19:45,2,0.260,ACTIVE,212.61,401.26,59.959,1503531904,"274151322000068","219011344069620",37.71,25.80,0,334.84,419.30,9.9,7.7,0.053,885403.7,885403.7,19728,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531931,2386176.00
08/23/2017 19:45,2,0.479,ACTIVE,212.38,336.94,59.965,1503531904,"201051344001135","219011344069620",29.04,19.30,0,330.63,347.16,14.1,11.7,0.080,807493.4,807493.4,19382,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531931,2386177.00
08/23/2017 19:45,2,0.488,ACTIVE,212.83,338.44,59.965,1503531904,"201051344000594","219011344069620",28.37,21.50,0,331.23,348.36,14.1,11.7,0.088,826987.4,826987.4,19417,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531932,2386178.00
08/23/2017 19:45,2,0.479,ACTIVE,212.83,337.84,59.954,1503531904,"201051344001203","219011344069620",28.71,19.50,0,330.93,348.96,13.9,11.5,0.084,817570.4,817570.4,19449,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531933,2386179.00
08/23/2017 19:45,2,0.367,ACTIVE,211.93,336.64,59.965,1503531904,"274151322000054","219011344069620",27.61,22.50,0,332.73,343.25,10.3,8.0,0.053,1031145.6,1031145.6,19285,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531934,2386180.00
08/23/2017 19:45,2,0.469,ACTIVE,213.51,338.14,59.965,1503531904,"201051344000867","219011344069620",29.04,19.80,0,331.23,348.96,13.8,11.4,0.080,811188.1,811188.1,19447,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531935,2386181.00
08/23/2017 19:45,2,0.488,ACTIVE,212.61,338.74,59.965,1503531904,"201051344001093","219011344069620",28.53,19.30,0,330.93,347.46,14.1,11.7,0.075,814878.4,814878.4,19452,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531936,2386182.00
08/23/2017 19:45,2,0.469,ACTIVE,213.06,339.34,59.970,1503531904,"201051344000900","219011344069620",24.29,18.30,0,331.83,348.06,11.5,9.2,0.075,833241.6,833241.6,19453,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531937,2386183.00
08/23/2017 19:45,2,0.473,ACTIVE,213.29,338.74,59.981,1503531904,"201051344000648","219011344069620",28.75,18.70,0,332.13,348.66,13.8,11.4,0.084,819473.4,819473.4,19421,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531938,2386184.00
08/23/2017 19:45,2,0.475,ACTIVE,213.06,338.74,59.949,1503531904,"201051344000569","219011344069620",28.71,19.00,0,331.53,348.96,13.8,11.4,0.084,834816.4,834816.4,19393,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531939,2386185.00
08/23/2017 19:45,2,0.490,ACTIVE,213.06,338.74,59.970,1503531904,"201051344000983","219011344069620",27.77,19.00,0,332.43,348.66,13.8,11.4,0.088,825720.9,825720.9,19425,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531940,2386186.00
08/23/2017 19:45,2,0.461,ACTIVE,213.06,338.74,59.965,1503531904,"201051344001158","219011344069620",28.75,19.00,0,332.13,348.96,13.4,11.0,0.084,809480.7,809480.7,19430,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531941,2386187.00
08/23/2017 19:45,2,0.473,ACTIVE,213.51,339.95,59.970,1503531904,"201051344000576","219011344069620",28.27,18.30,0,332.43,349.26,13.6,11.2,0.080,824058.7,824058.7,19444,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531942,2386188.00
08/23/2017 19:45,2,0.369,ACTIVE,212.16,337.24,59.949,1503531904,"274151322000087","219011344069620",27.63,29.00,0,333.03,343.55,10.4,8.1,0.040,1006626.4,1006626.4,19545,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503531943,2386189.00
08/23/2017 20:00,2,0.385,ACTIVE,213.74,339.04,59.959,1503532804,"201051344000645","219011344069620",27.49,19.00,0,332.43,346.86,10.8,8.5,0.057,822955.9,822955.9,19411,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532805,2386190.00
08/23/2017 20:00,2,0.287,ACTIVE,212.38,337.24,59.970,1503532804,"274151322000085","219011344069620",27.35,22.30,0,333.63,341.45,7.9,5.7,0.040,1025660.6,1025660.6,19303,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532806,2386191.00
08/23/2017 20:00,2,0.389,ACTIVE,213.74,340.25,59.981,1503532804,"201051344000633","219011344069620",28.59,19.30,0,331.83,348.96,11.3,9.0,0.057,810128.1,810128.1,19463,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532807,2386192.00
08/23/2017 20:00,2,0.406,ACTIVE,213.29,338.44,59.981,1503532804,"201051344000469","219011344069620",27.73,17.30,0,330.63,346.56,11.4,9.1,0.062,814177.1,814177.1,19428,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532807,2386193.00
08/23/2017 20:00,2,0.404,ACTIVE,212.16,337.84,59.959,1503532804,"201051344000646","219011344069620",27.27,19.30,0,330.03,345.06,11.2,8.9,0.062,808346.4,808346.4,19417,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532808,2386194.00
08/23/2017 20:00,2,0.312,ACTIVE,211.70,338.44,59.970,1503532804,"274151322000052","219011344069620",27.81,23.00,0,332.43,342.05,8.8,6.6,0.049,1068887.9,1068887.9,19300,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532809,2386195.00
08/23/2017 20:00,2,0.416,ACTIVE,212.61,337.84,59.975,1503532804,"201051344000585","219011344069620",28.17,19.00,0,330.93,345.66,11.9,9.5,0.062,822647.7,822647.7,19413,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532810,2386196.00
08/23/2017 20:00,2,0.389,ACTIVE,212.38,337.24,60.002,1503532804,"201051344001230","219011344069620",27.47,19.00,0,330.03,343.55,10.8,8.5,0.053,812785.6,812785.6,19458,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532811,2386197.00
08/23/2017 20:00,2,0.385,ACTIVE,212.83,338.44,59.959,1503532804,"201051344000582","219011344069620",28.03,18.30,0,330.63,344.76,11.0,8.7,0.062,801698.5,801698.5,19401,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532812,2386198.00
08/23/2017 20:00,2,0.406,ACTIVE,211.93,336.94,59.981,1503532804,"201051344000955","219011344069620",28.03,19.00,0,329.13,344.45,11.6,9.3,0.066,822026.1,822026.1,19425,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532813,2386199.00
08/23/2017 20:00,2,0.184,ACTIVE,212.16,389.84,59.975,1503532804,"274151322000094","219011344069620",36.68,24.80,0,334.84,408.78,6.8,4.7,0.035,884473.5,884473.5,19718,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532814,2386200.00
08/23/2017 20:00,2,0.418,ACTIVE,213.29,338.44,59.991,1503532804,"201051344000579","219011344069620",28.35,19.50,0,331.23,346.56,12.1,9.7,0.062,832485.6,832485.6,19425,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532815,2386201.00
08/23/2017 20:00,2,0.412,ACTIVE,212.16,337.24,59.986,1503532804,"201051344000890","219011344069620",27.87,20.00,0,330.63,344.76,11.7,9.3,0.057,816141.8,816141.8,19426,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532816,2386202.00
08/23/2017 20:00,2,0.373,ACTIVE,212.61,338.14,59.981,1503532804,"201051344000438","219011344069620",29.52,19.30,0,331.23,345.96,11.2,8.9,0.057,818352.7,818352.7,19410,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532816,2386203.00
08/23/2017 20:00,2,0.400,ACTIVE,212.38,336.64,59.981,1503532804,"201051344000417","219011344069620",18.87,19.50,0,331.53,342.05,7.7,5.5,0.031,726313.1,726313.1,19450,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532817,2386204.00
08/23/2017 20:00,2,0.285,ACTIVE,211.93,338.14,59.970,1503532804,"274151322000083","219011344069620",27.85,23.00,0,332.73,342.35,8.1,5.8,0.049,1058059.6,1058059.6,19319,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532818,2386205.00
08/23/2017 20:00,2,0.312,ACTIVE,212.61,338.74,59.986,1503532804,"274151322000076","219011344069620",27.93,23.00,0,334.24,342.65,8.9,6.6,0.044,1129859.9,1129859.9,19305,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532819,2386206.00
08/23/2017 20:00,2,0.396,ACTIVE,213.06,338.44,59.981,1503532804,"201051344000868","219011344069620",27.75,18.00,0,330.93,345.96,11.2,8.9,0.057,812491.5,812491.5,19439,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532820,2386207.00
08/23/2017 20:00,2,0.301,ACTIVE,211.93,337.84,59.981,1503532804,"274151322000095","219011344069620",27.39,22.80,0,333.03,341.45,8.3,6.1,0.044,1118952.1,1118952.1,19332,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532821,2386208.00
08/23/2017 20:00,2,0.359,ACTIVE,213.06,339.65,60.023,1503532804,"201051344000988","219011344069620",18.41,18.00,0,330.63,345.36,6.7,4.6,0.035,698510.5,698510.5,19402,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532822,2386209.00
08/23/2017 20:00,2,0.391,ACTIVE,212.38,337.24,59.986,1503532804,"201051344001025","219011344069620",28.01,19.00,0,330.33,344.76,11.2,8.8,0.057,819512.5,819512.5,19409,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532823,2386210.00
08/23/2017 20:00,2,0.385,ACTIVE,213.29,338.74,59.981,1503532804,"201051344000458","219011344069620",28.07,19.30,0,331.23,345.66,11.0,8.7,0.062,823517.4,823517.4,19407,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532824,2386211.00
08/23/2017 20:00,2,0.381,ACTIVE,213.96,340.25,59.949,1503532804,"201051344000853","219011344069620",27.93,18.30,0,333.33,347.76,10.8,8.5,0.062,824986.7,824986.7,19435,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532825,2386212.00
08/23/2017 20:00,2,0.371,ACTIVE,212.83,338.44,59.981,1503532804,"201051344000685","219011344069620",27.65,18.70,0,331.53,346.86,10.4,8.1,0.057,818160.0,818160.0,19452,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532825,2386213.00
08/23/2017 20:00,2,0.383,ACTIVE,212.61,338.74,59.944,1503532804,"201051344000917","219011344069620",27.23,19.30,0,330.93,345.96,10.6,8.3,0.057,814877.2,814877.2,19446,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532826,2386214.00
08/23/2017 20:00,2,0.375,ACTIVE,212.61,338.14,59.996,1503532804,"201051344001145","219011344069620",27.91,18.30,0,331.53,346.56,10.7,8.4,0.057,822893.4,822893.4,19431,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532827,2386215.00
08/23/2017 20:00,2,0.381,ACTIVE,212.61,337.84,59.949,1503532804,"201051344000651","219011344069620",28.09,18.00,0,331.53,345.66,10.9,8.6,0.062,811932.1,811932.1,19422,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532828,2386216.00
08/23/2017 20:00,2,0.268,ACTIVE,211.93,337.24,59.981,1503532804,"274151322000088","219011344069620",26.68,22.00,0,332.13,341.15,7.3,5.1,0.040,1015445.9,1015445.9,19311,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532829,2386217.00
08/23/2017 20:00,2,0.201,ACTIVE,212.61,393.75,59.981,1503532804,"274151322000068","219011344069620",37.00,25.50,0,335.14,410.28,7.5,5.3,0.031,885405.4,885405.4,19729,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532830,2386218.00
08/23/2017 20:00,2,0.402,ACTIVE,212.16,336.34,59.970,1503532804,"201051344001135","219011344069620",27.81,18.70,0,330.93,344.76,11.4,9.0,0.057,807496.1,807496.1,19383,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532831,2386219.00
08/23/2017 20:00,2,0.395,ACTIVE,213.06,339.34,59.959,1503532804,"201051344000594","219011344069620",27.95,20.70,0,330.63,345.66,11.2,8.9,0.062,826990.1,826990.1,19418,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532832,2386220.00
08/23/2017 20:00,2,0.395,ACTIVE,212.38,336.64,59.975,1503532804,"201051344001203","219011344069620",27.55,19.00,0,330.93,346.56,11.0,8.7,0.057,817573.0,817573.0,19450,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532833,2386221.00
08/23/2017 20:00,2,0.277,ACTIVE,211.70,336.34,59.975,1503532804,"274151322000054","219011344069620",27.73,22.00,0,332.43,341.75,7.8,5.6,0.040,1031147.4,1031147.4,19286,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532833,2386222.00
08/23/2017 20:00,2,0.383,ACTIVE,213.29,338.14,59.970,1503532804,"201051344000867","219011344069620",28.49,19.30,0,331.23,345.66,11.1,8.7,0.057,811190.7,811190.7,19448,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532834,2386223.00
08/23/2017 20:00,2,0.400,ACTIVE,212.38,337.54,59.981,1503532804,"201051344001093","219011344069620",27.95,19.00,0,330.93,345.66,11.4,9.0,0.057,814881.1,814881.1,19453,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532835,2386224.00
08/23/2017 20:00,2,0.348,ACTIVE,213.06,339.34,59.991,1503532804,"201051344000900","219011344069620",27.47,17.80,0,331.53,345.66,9.8,7.5,0.053,833243.7,833243.7,19454,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532836,2386225.00
08/23/2017 20:00,2,0.387,ACTIVE,213.29,338.44,59.975,1503532804,"201051344000648","219011344069620",28.01,18.00,0,331.83,346.26,10.9,8.6,0.057,819476.0,819476.0,19422,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532837,2386226.00
08/23/2017 20:00,2,0.385,ACTIVE,213.29,338.44,59.965,1503532804,"201051344000569","219011344069620",28.33,18.30,0,331.53,345.96,11.1,8.8,0.062,834819.0,834819.0,19394,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532839,2386227.00
08/23/2017 20:00,2,0.391,ACTIVE,213.29,338.44,60.007,1503532804,"201051344000983","219011344069620",28.01,18.70,0,331.53,345.66,11.2,8.9,0.062,825723.6,825723.6,19426,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532839,2386228.00
08/23/2017 20:00,2,0.369,ACTIVE,213.29,338.44,59.970,1503532804,"201051344001158","219011344069620",28.27,18.70,0,330.63,346.56,10.6,8.3,0.062,809483.2,809483.2,19431,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532840,2386229.00
08/23/2017 20:00,2,0.375,ACTIVE,213.74,339.65,59.949,1503532804,"201051344000576","219011344069620",28.35,18.00,0,331.83,348.36,10.8,8.5,0.062,824061.2,824061.2,19445,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532841,2386230.00
08/23/2017 20:00,2,0.287,ACTIVE,212.16,337.54,59.965,1503532804,"274151322000087","219011344069620",26.90,28.00,0,332.73,342.65,7.9,5.7,0.022,1006628.1,1006628.1,19546,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503532842,2386231.00
08/23/2017 20:15,2,0.232,ACTIVE,213.51,337.84,59.970,1503533703,"201051344000645","219011344069620",27.59,18.30,0,333.03,346.56,6.5,4.4,0.031,822957.3,822957.3,19412,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533704,2386232.00
08/23/2017 20:15,2,0.156,ACTIVE,211.93,335.74,59.965,1503533703,"274151322000085","219011344069620",26.12,21.50,0,333.03,340.85,4.1,2.1,0.009,1025661.5,1025661.5,19304,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533705,2386233.00
08/23/2017 20:15,2,0.258,ACTIVE,213.51,339.04,59.970,1503533703,"201051344000633","219011344069620",27.57,18.70,0,332.13,347.16,7.2,5.0,0.022,810129.7,810129.7,19464,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533706,2386234.00
08/23/2017 20:15,2,0.260,ACTIVE,213.06,337.84,59.944,1503533703,"201051344000469","219011344069620",27.85,16.70,0,330.63,345.36,7.4,5.2,0.022,814178.8,814178.8,19429,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533707,2386235.00
08/23/2017 20:15,2,0.262,ACTIVE,211.93,336.64,59.970,1503533703,"201051344000646","219011344069620",26.92,18.70,0,329.43,343.85,7.2,5.0,0.022,808348.0,808348.0,19418,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533707,2386236.00
08/23/2017 20:15,2,0.186,ACTIVE,211.70,336.94,59.959,1503533703,"274151322000052","219011344069620",26.06,22.50,0,332.73,341.45,4.9,2.8,0.013,1068888.9,1068888.9,19301,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533708,2386237.00
08/23/2017 20:15,2,0.264,ACTIVE,212.38,337.54,59.970,1503533703,"201051344000585","219011344069620",28.41,18.30,0,330.93,344.45,7.6,5.4,0.022,822649.4,822649.4,19414,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533709,2386238.00
08/23/2017 20:15,2,0.256,ACTIVE,212.16,335.74,59.965,1503533703,"201051344001230","219011344069620",27.04,18.30,0,329.73,342.95,7.0,4.9,0.018,812787.2,812787.2,19459,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533710,2386239.00
08/23/2017 20:15,2,0.248,ACTIVE,212.83,336.94,59.970,1503533703,"201051344000582","219011344069620",27.75,18.00,0,331.53,344.15,7.0,4.8,0.022,801700.0,801700.0,19402,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533711,2386240.00
08/23/2017 20:15,2,0.266,ACTIVE,211.93,336.04,59.933,1503533703,"201051344000955","219011344069620",28.11,18.70,0,330.03,343.25,7.6,5.4,0.018,822027.8,822027.8,19426,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533712,2386241.00
08/23/2017 20:15,2,0.094,ACTIVE,211.93,336.64,59.949,1503533703,"274151322000094","219011344069620",29.86,23.30,0,333.63,394.35,2.8,0.8,0.013,884474.0,884474.0,19719,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533713,2386242.00
08/23/2017 20:15,2,0.279,ACTIVE,213.06,337.24,59.970,1503533703,"201051344000579","219011344069620",28.09,19.00,0,333.33,344.76,8.0,5.8,0.022,832487.4,832487.4,19426,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533714,2386243.00
08/23/2017 20:15,2,0.266,ACTIVE,212.16,336.34,59.970,1503533703,"201051344000890","219011344069620",28.11,19.50,0,330.63,343.85,7.6,5.4,0.022,816143.5,816143.5,19427,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533715,2386244.00
08/23/2017 20:15,2,0.252,ACTIVE,212.38,336.94,59.965,1503533703,"201051344000438","219011344069620",28.43,18.70,0,331.83,344.15,7.3,5.1,0.018,818354.3,818354.3,19411,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533716,2386245.00
08/23/2017 20:15,2,0.277,ACTIVE,212.61,337.24,59.975,1503533703,"201051344000417","219011344069620",18.15,19.00,0,330.63,342.35,5.1,3.0,0.013,726314.2,726314.2,19451,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533717,2386246.00
08/23/2017 20:15,2,0.160,ACTIVE,211.70,337.24,59.959,1503533703,"274151322000083","219011344069620",26.12,22.50,0,332.73,341.15,4.2,2.2,0.013,1058060.5,1058060.5,19320,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533718,2386247.00
08/23/2017 20:15,2,0.172,ACTIVE,212.16,336.94,59.975,1503533703,"274151322000076","219011344069620",26.48,22.30,0,333.93,341.75,4.6,2.5,0.018,1129861.0,1129861.0,19306,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533718,2386248.00
08/23/2017 20:15,2,0.258,ACTIVE,213.06,337.24,59.975,1503533703,"201051344000868","219011344069620",27.37,17.50,0,332.43,345.06,7.2,5.0,0.022,812493.1,812493.1,19440,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533719,2386249.00
08/23/2017 20:15,2,0.158,ACTIVE,211.70,335.74,59.965,1503533703,"274151322000095","219011344069620",26.40,22.30,0,333.03,340.85,4.2,2.2,0.013,1118953.0,1118953.0,19333,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533720,2386250.00
08/23/2017 20:15,2,0.223,ACTIVE,212.83,337.84,59.965,1503533703,"201051344000988","219011344069620",18.13,17.80,0,331.83,345.36,4.1,2.0,0.013,698511.3,698511.3,19403,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533721,2386251.00
08/23/2017 20:15,2,0.252,ACTIVE,212.16,335.44,59.970,1503533703,"201051344001025","219011344069620",27.67,18.00,0,330.63,344.15,7.1,4.9,0.018,819514.1,819514.1,19410,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533722,2386252.00
08/23/2017 20:15,2,0.240,ACTIVE,212.83,336.94,59.981,1503533703,"201051344000458","219011344069620",28.29,18.70,0,332.73,345.06,6.9,4.8,0.022,823519.0,823519.0,19408,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533723,2386253.00
08/23/2017 20:15,2,0.246,ACTIVE,213.51,338.74,59.975,1503533703,"201051344000853","219011344069620",27.55,17.80,0,334.24,345.96,6.9,4.7,0.022,824988.2,824988.2,19436,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533724,2386254.00
08/23/2017 20:15,2,0.227,ACTIVE,212.61,337.84,59.970,1503533703,"201051344000685","219011344069620",27.95,18.00,0,331.83,344.76,6.4,4.3,0.027,818161.4,818161.4,19453,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533725,2386255.00
08/23/2017 20:15,2,0.238,ACTIVE,212.38,337.24,59.938,1503533703,"201051344000917","219011344069620",28.23,18.70,0,330.63,344.45,6.9,4.7,0.018,814878.7,814878.7,19447,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533726,2386256.00
08/23/2017 20:15,2,0.236,ACTIVE,212.61,336.94,59.975,1503533703,"201051344001145","219011344069620",27.71,17.80,0,331.53,345.06,6.6,4.5,0.022,822894.9,822894.9,19432,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533727,2386257.00
08/23/2017 20:15,2,0.250,ACTIVE,212.61,336.94,59.986,1503533703,"201051344000651","219011344069620",27.12,17.50,0,332.13,343.85,6.9,4.8,0.022,811933.6,811933.6,19423,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533728,2386258.00
08/23/2017 20:15,2,0.145,ACTIVE,211.48,337.24,59.970,1503533703,"274151322000088","219011344069620",24.73,21.50,0,331.53,340.25,3.6,1.5,0.018,1015446.6,1015446.6,19312,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533729,2386259.00
08/23/2017 20:15,2,0.111,ACTIVE,212.38,336.64,59.986,1503533703,"274151322000068","219011344069620",29.94,24.00,0,333.93,399.46,3.4,1.4,0.009,885406.1,885406.1,19730,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533729,2386260.00
