ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 20:15,2,0.260,ACTIVE,212.16,335.74,59.996,1503533703,"201051344001135","219011344069620",28.09,18.00,0,331.23,342.65,7.4,5.2,0.022,807497.7,807497.7,19384,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533730,2386261.00
08/23/2017 20:15,2,0.250,ACTIVE,212.83,336.94,59.981,1503533703,"201051344000594","219011344069620",28.51,20.00,0,330.93,345.36,7.2,5.0,0.022,826991.7,826991.7,19419,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533731,2386262.00
08/23/2017 20:15,2,0.252,ACTIVE,212.61,336.34,59.996,1503533703,"201051344001203","219011344069620",27.71,18.30,0,331.23,344.15,7.1,4.9,0.022,817574.6,817574.6,19451,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533732,2386263.00
08/23/2017 20:15,2,0.152,ACTIVE,211.48,335.14,59.970,1503533703,"274151322000054","219011344069620",26.28,21.30,0,332.43,340.85,4.0,2.0,0.009,1031148.2,1031148.2,19287,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533733,2386264.00
08/23/2017 20:15,2,0.252,ACTIVE,213.29,336.64,59.981,1503533703,"201051344000867","219011344069620",27.59,19.00,0,331.83,345.06,7.1,4.9,0.022,811192.3,811192.3,19449,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533734,2386265.00
08/23/2017 20:15,2,0.264,ACTIVE,212.38,336.94,60.007,1503533703,"201051344001093","219011344069620",28.17,18.30,0,330.63,342.95,7.5,5.3,0.009,814882.8,814882.8,19454,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533735,2386266.00
08/23/2017 20:15,2,0.209,ACTIVE,212.83,337.54,59.986,1503533703,"201051344000900","219011344069620",27.04,17.50,0,332.13,345.66,5.8,3.6,0.022,833244.9,833244.9,19455,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533736,2386267.00
08/23/2017 20:15,2,0.254,ACTIVE,213.29,337.24,59.986,1503533703,"201051344000648","219011344069620",27.14,17.80,0,333.03,345.66,7.0,4.8,0.018,819477.5,819477.5,19423,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533737,2386268.00
08/23/2017 20:15,2,0.248,ACTIVE,213.06,336.94,59.981,1503533703,"201051344000569","219011344069620",27.69,18.00,0,332.43,344.15,7.0,4.8,0.018,834820.6,834820.6,19395,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533738,2386269.00
08/23/2017 20:15,2,0.244,ACTIVE,213.06,336.34,59.986,1503533703,"201051344000983","219011344069620",28.71,18.00,0,331.23,345.06,7.1,5.0,0.022,825725.2,825725.2,19427,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533739,2386270.00
08/23/2017 20:15,2,0.236,ACTIVE,213.06,336.94,59.975,1503533703,"201051344001158","219011344069620",27.69,18.00,0,331.83,345.06,6.7,4.5,0.022,809484.7,809484.7,19432,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533739,2386271.00
08/23/2017 20:15,2,0.246,ACTIVE,213.51,337.84,59.991,1503533703,"201051344000576","219011344069620",27.77,17.50,0,333.33,346.26,7.0,4.8,0.018,824062.8,824062.8,19446,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533740,2386272.00
08/23/2017 20:15,2,0.164,ACTIVE,211.93,324.32,59.938,1503533703,"274151322000087","219011344069620",25.47,27.30,0,320.41,342.05,4.2,2.2,0.000,1006629.0,1006629.0,19547,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503533741,2386273.00
08/23/2017 20:30,2,0.164,ACTIVE,213.51,332.13,59.970,1503534603,"201051344000645","219011344069620",24.37,17.80,0,330.03,342.95,4.1,2.0,0.000,822958.1,822958.1,19413,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534604,2386274.00
08/23/2017 20:30,2,0.082,ALERT,212.16,299.07,59.970,1503534603,"274151322000085","219011344069620",23.56,21.00,0,297.26,339.04,2.0,0.0,0.000,1025661.7,1025661.7,19305,0,0,0,L,1151911521,0,122.01,122.46,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534606,2386275.00
08/23/2017 20:30,2,0.188,ACTIVE,213.51,318.91,59.965,1503534603,"201051344000633","219011344069620",22.52,18.00,0,315.00,345.06,4.3,2.2,0.000,810130.6,810130.6,19465,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534607,2386276.00
08/23/2017 20:30,2,0.199,ACTIVE,213.06,331.23,59.970,1503534603,"201051344000469","219011344069620",23.14,16.30,0,328.52,341.75,4.7,2.6,0.000,814179.8,814179.8,19430,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534608,2386277.00
08/23/2017 20:30,2,0.186,ACTIVE,212.16,323.72,59.970,1503534603,"201051344000646","219011344069620",24.21,18.00,0,320.41,341.15,4.6,2.5,0.000,808349.0,808349.0,19419,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534609,2386278.00
08/23/2017 20:30,2,0.105,ACTIVE,211.93,316.80,59.975,1503534603,"274151322000052","219011344069620",25.07,21.50,0,314.70,339.65,2.6,0.6,0.000,1068889.3,1068889.3,19302,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534610,2386279.00
08/23/2017 20:30,2,0.184,ACTIVE,212.38,336.04,59.970,1503534603,"201051344000585","219011344069620",26.04,17.80,0,331.23,341.45,4.9,2.8,0.000,822650.5,822650.5,19415,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534611,2386280.00
08/23/2017 20:30,2,0.172,ACTIVE,212.16,322.51,59.975,1503534603,"201051344001230","219011344069620",23.42,17.80,0,317.70,340.55,4.1,2.0,0.000,812788.0,812788.0,19460,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534612,2386281.00
08/23/2017 20:30,2,0.184,ACTIVE,212.83,330.03,59.981,1503534603,"201051344000582","219011344069620",23.56,17.50,0,327.62,341.75,4.4,2.3,0.000,801700.9,801700.9,19403,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534613,2386282.00
08/23/2017 20:30,2,0.189,ACTIVE,211.93,334.24,59.954,1503534603,"201051344000955","219011344069620",24.77,18.00,0,328.52,340.55,4.8,2.7,0.000,822028.8,822028.8,19427,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534613,2386283.00
08/23/2017 20:30,2,0.037,ALERT,211.93,329.73,59.965,1503534603,"274151322000094","219011344069620",23.80,21.80,0,296.36,390.44,0.9,0.0,0.000,884474.1,884474.1,19720,0,0,0,L,1151911521,0,121.55,122.68,0002,19,0,0,0,0,0,0,107,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534615,2386284.00
08/23/2017 20:30,2,0.215,ACTIVE,213.06,330.93,59.981,1503534603,"201051344000579","219011344069620",23.89,18.30,0,330.03,342.95,5.2,3.1,0.000,832488.5,832488.5,19427,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534616,2386285.00
08/23/2017 20:30,2,0.184,ACTIVE,212.16,335.44,59.970,1503534603,"201051344000890","219011344069620",25.68,18.70,0,330.63,341.75,4.8,2.7,0.000,816144.5,816144.5,19428,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534617,2386286.00
08/23/2017 20:30,2,0.191,ACTIVE,212.38,318.91,59.954,1503534603,"201051344000438","219011344069620",22.86,18.00,0,317.10,341.75,4.5,2.4,0.000,818355.3,818355.3,19412,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534618,2386287.00
08/23/2017 20:30,2,0.186,ALERT,212.38,298.77,59.981,1503534603,"201051344000417","219011344069620",18.49,17.80,0,297.57,359.18,3.5,1.4,0.000,726314.7,726314.7,19452,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534620,2386288.00
08/23/2017 20:30,2,0.084,ALERT,212.16,299.07,59.975,1503534603,"274151322000083","219011344069620",24.13,21.80,0,297.57,339.65,2.0,0.0,0.000,1058060.8,1058060.8,19321,0,0,0,L,1151911521,0,121.33,122.68,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534622,2386289.00
08/23/2017 20:30,2,0.086,ACTIVE,212.61,325.22,59.970,1503534603,"274151322000076","219011344069620",25.52,21.50,0,323.41,339.65,2.2,0.2,0.000,1129861.3,1129861.3,19307,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534623,2386290.00
08/23/2017 20:30,2,0.166,ACTIVE,212.83,336.34,59.981,1503534603,"201051344000868","219011344069620",25.84,17.30,0,331.83,341.45,4.3,2.3,0.000,812494.0,812494.0,19441,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534624,2386291.00
08/23/2017 20:30,2,0.076,ACTIVE_NO_POWER,211.93,320.71,59.981,1503534603,"274151322000095","219011344069620",24.79,21.50,0,317.70,339.04,1.9,0.0,0.000,1118953.2,1118953.2,19334,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534625,2386292.00
08/23/2017 20:30,2,0.129,ALERT,212.83,300.87,59.981,1503534603,"201051344000988","219011344069620",17.93,16.70,0,297.26,356.18,2.4,0.3,0.000,698511.5,698511.5,19404,0,0,0,L,1122011218,0,121.33,122.23,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534627,2386293.00
08/23/2017 20:30,2,0.164,ACTIVE,212.16,331.23,59.991,1503534603,"201051344001025","219011344069620",25.23,17.50,0,329.73,340.55,4.2,2.1,0.000,819515.0,819515.0,19411,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534627,2386294.00
08/23/2017 20:30,2,0.178,ACTIVE,212.83,319.51,59.986,1503534603,"201051344000458","219011344069620",23.26,18.00,0,318.61,341.75,4.2,2.2,0.000,823519.9,823519.9,19409,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534628,2386295.00
08/23/2017 20:30,2,0.154,ACTIVE,213.51,334.24,60.002,1503534603,"201051344000853","219011344069620",25.13,17.30,0,330.03,343.85,4.0,1.9,0.000,824989.1,824989.1,19437,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534629,2386296.00
08/23/2017 20:30,2,0.156,ACTIVE,212.61,321.31,59.986,1503534603,"201051344000685","219011344069620",23.12,17.50,0,315.90,344.45,3.7,1.6,0.000,818162.2,818162.2,19454,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534630,2386297.00
08/23/2017 20:30,2,0.158,ALERT,212.38,320.71,59.986,1503534603,"201051344000917","219011344069620",25.09,18.00,0,297.26,341.45,4.0,2.0,0.000,814879.6,814879.6,19448,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534632,2386298.00
08/23/2017 20:30,2,0.160,ACTIVE,212.61,322.21,60.002,1503534603,"201051344001145","219011344069620",23.99,17.30,0,316.80,342.05,3.9,1.8,0.000,822895.7,822895.7,19433,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534633,2386299.00
08/23/2017 20:30,2,0.186,ACTIVE,212.38,318.30,60.028,1503534603,"201051344000651","219011344069620",22.38,17.00,0,316.20,341.45,4.2,2.1,0.000,811934.5,811934.5,19424,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534634,2386300.00
08/23/2017 20:30,2,0.064,ALERT,211.48,298.17,59.986,1503534603,"274151322000088","219011344069620",23.91,20.30,0,296.96,338.74,1.6,0.0,0.000,1015446.7,1015446.7,19313,0,0,0,L,1151911521,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534636,2386301.00
08/23/2017 20:30,2,0.008,ALERT,212.61,297.57,59.986,1503534603,"274151322000068","219011344069620",40.55,22.50,0,296.06,392.25,0.0,0.0,0.000,885406.2,885406.2,19731,0,0,0,L,1151911521,0,121.78,122.91,0002,21,0,0,0,0,0,0,110,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534637,2386302.00
08/23/2017 20:30,2,0.172,ACTIVE,211.93,334.54,59.986,1503534603,"201051344001135","219011344069620",26.72,17.50,0,330.93,340.55,4.7,2.6,0.000,807498.7,807498.7,19385,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534638,2386303.00
08/23/2017 20:30,2,0.170,ACTIVE,212.61,334.84,59.991,1503534603,"201051344000594","219011344069620",25.47,19.50,0,329.73,342.05,4.4,2.3,0.000,826992.6,826992.6,19420,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534639,2386304.00
08/23/2017 20:30,2,0.178,ACTIVE,212.38,321.61,60.023,1503534603,"201051344001203","219011344069620",23.44,17.80,0,320.41,342.05,4.2,2.2,0.000,817575.5,817575.5,19452,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534640,2386305.00
08/23/2017 20:30,2,0.076,ALERT,211.93,299.37,59.981,1503534603,"274151322000054","219011344069620",23.91,20.70,0,297.26,339.04,1.9,0.0,0.000,1031148.4,1031148.4,19288,0,0,0,L,1151911521,0,121.78,122.46,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534642,2386306.00
08/23/2017 20:30,2,0.080,ALERT,213.06,299.67,59.981,1503534603,"201051344000867","219011344069620",30.38,18.30,0,299.37,341.75,2.5,0.5,0.000,811193.2,811193.2,19450,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534644,2386307.00
08/23/2017 20:30,2,0.188,ALERT,212.38,317.40,59.970,1503534603,"201051344001093","219011344069620",24.07,17.80,0,298.47,341.15,4.6,2.5,0.000,814883.8,814883.8,19455,0,0,0,L,1122011218,0,121.78,121.33,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534646,2386308.00
08/23/2017 20:30,2,0.125,ACTIVE,212.83,325.52,59.975,1503534603,"201051344000900","219011344069620",24.53,17.00,0,321.01,341.75,3.1,1.1,0.000,833245.5,833245.5,19456,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534647,2386309.00
08/23/2017 20:30,2,0.164,ACTIVE,213.06,327.62,59.986,1503534603,"201051344000648","219011344069620",25.62,17.30,0,326.12,343.25,4.3,2.2,0.000,819478.4,819478.4,19424,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534647,2386310.00
08/23/2017 20:30,2,0.164,ACTIVE,213.06,332.73,59.986,1503534603,"201051344000569","219011344069620",26.14,17.50,0,329.73,341.45,4.4,2.3,0.000,834821.4,834821.4,19396,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534648,2386311.00
08/23/2017 20:30,2,0.170,ACTIVE,212.83,324.02,59.981,1503534603,"201051344000983","219011344069620",25.50,17.50,0,321.31,341.15,4.4,2.3,0.000,825726.1,825726.1,19428,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534649,2386312.00
08/23/2017 20:30,2,0.162,ACTIVE,213.06,318.30,59.981,1503534603,"201051344001158","219011344069620",23.30,17.50,0,313.50,341.75,3.8,1.8,0.000,809485.5,809485.5,19433,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534650,2386313.00
08/23/2017 20:30,2,0.154,ACTIVE,213.51,321.01,59.981,1503534603,"201051344000576","219011344069620",25.11,17.00,0,318.30,342.35,4.0,1.9,0.000,824063.6,824063.6,19447,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534651,2386314.00
08/23/2017 20:30,2,0.088,ALERT,212.38,298.17,59.981,1503534603,"274151322000087","219011344069620",23.22,24.00,0,295.76,337.24,2.1,0.1,0.000,1006629.1,1006629.1,19548,0,0,0,L,1151911521,0,121.55,122.68,0002,21,0,0,0,0,0,0,198,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503534653,2386315.00
08/23/2017 20:45,2,0.051,ALERT,213.29,299.07,59.981,1503535503,"201051344000645","219011344069620",28.80,16.70,0,287.95,337.84,1.5,0.0,0.000,822958.2,822958.2,19414,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1503535505,2386316.00
08/23/2017 20:45,2,0.021,ALERT,211.93,297.87,59.981,1503535503,"274151322000085","219011344069620",27.37,19.30,0,285.84,300.87,0.0,0.0,0.000,1025661.7,1025661.7,19307,0,0,0,L,1151911521,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1503535507,2386317.00
08/23/2017 20:45,2,0.068,ALERT,213.51,298.77,59.965,1503535503,"201051344000633","219011344069620",28.71,17.00,0,286.14,338.44,2.0,0.0,0.000,810130.8,810130.8,19466,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1503535509,2386318.00
08/23/2017 20:45,2,0.078,ALERT,212.83,299.37,59.986,1503535503,"201051344000469","219011344069620",28.41,15.30,0,288.85,336.64,2.3,0.3,0.000,814180.0,814180.0,19431,0,0,0,L,1122011218,0,121.10,122.23,0100,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1503535511,2386319.00
08/23/2017 20:45,2,0.064,ALERT,211.70,298.17,59.944,1503535503,"201051344000646","219011344069620",28.53,17.00,0,286.44,335.14,1.9,0.0,0.000,808349.1,808349.1,19420,0,0,0,L,1122011218,0,121.78,121.33,0100,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1503535513,2386320.00
08/23/2017 20:45,2,0.043,ALERT,211.48,297.57,59.986,1503535503,"274151322000052","219011344069620",27.67,19.80,0,285.54,318.00,0.0,0.0,0.000,1068889.3,1068889.3,19303,0,0,0,L,1151911521,0,120.88,122.46,0100,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1503535515,2386321.00
08/23/2017 20:45,2,0.086,ALERT,212.16,298.47,59.975,1503535503,"201051344000585","219011344069620",28.77,17.00,0,287.95,336.04,2.5,0.5,0.000,822650.7,822650.7,19416,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1503535516,2386322.00
08/23/2017 20:45,2,0.074,ALERT,211.93,298.77,60.028,1503535503,"201051344001230","219011344069620",28.43,16.70,0,287.35,334.84,2.2,0.2,0.000,812788.2,812788.2,19461,0,0,0,L,1122011218,0,121.78,121.10,0100,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1503535518,2386323.00
08/23/2017 20:45,2,0.078,ALERT,212.38,299.07,59.991,1503535503,"201051344000582","219011344069620",25.45,16.30,0,288.85,336.64,1.9,0.0,0.000,801701.1,801701.1,19404,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1503535520,2386324.00
08/23/2017 20:45,2,0.084,ALERT,211.70,298.47,59.981,1503535503,"201051344000955","219011344069620",28.75,17.00,0,287.35,335.74,2.5,0.5,0.000,822029.0,822029.0,19428,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1503535522,2386325.00
08/23/2017 20:45,2,0.000,ALERT,211.93,296.96,59.949,1503535503,"274151322000094","219011344069620",37.79,20.00,0,284.04,385.63,0.0,0.0,0.000,884474.1,884474.1,19722,0,0,0,L,1151911521,0,121.10,122.91,0100,16,0,0,0,0,0,0,98,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1503535524,2386326.00
08/23/2017 20:45,2,0.094,ALERT,212.83,299.97,59.965,1503535503,"201051344000579","219011344069620",28.98,17.30,0,290.35,336.94,2.8,0.8,0.000,832488.9,832488.9,19428,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1503535525,2386327.00
08/23/2017 20:45,2,0.098,ALERT,211.93,298.77,59.986,1503535503,"201051344000890","219011344069620",28.90,17.50,0,289.75,337.24,2.9,0.9,0.000,816144.8,816144.8,19429,0,0,0,L,1122011218,0,122.01,120.88,0100,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1503535527,2386328.00
08/23/2017 20:45,2,0.076,ALERT,212.38,298.47,60.018,1503535503,"201051344000438","219011344069620",28.86,16.70,0,287.95,336.94,2.3,0.3,0.000,818355.5,818355.5,19413,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1503535529,2386329.00
08/23/2017 20:45,2,0.111,ALERT,212.16,297.87,59.986,1503535503,"201051344000417","219011344069620",18.61,17.00,0,285.24,300.57,2.1,0.1,0.000,726314.8,726314.8,19454,0,0,0,L,1122011218,0,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1503535531,2386330.00
08/23/2017 20:45,2,0.020,ALERT,211.70,298.47,59.991,1503535503,"274151322000083","219011344069620",27.49,19.80,0,285.84,301.17,0.0,0.0,0.000,1058060.8,1058060.8,19323,0,0,0,L,1151911521,0,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1503535533,2386331.00
08/23/2017 20:45,2,0.016,ALERT,212.38,298.17,59.986,1503535503,"274151322000076","219011344069620",28.35,19.80,0,285.84,337.24,0.0,0.0,0.000,1129861.3,1129861.3,19308,0,0,0,L,1151911521,0,121.55,122.68,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1503535534,2386332.00
08/23/2017 20:45,2,0.078,ALERT,212.61,299.97,59.991,1503535503,"201051344000868","219011344069620",28.41,16.00,0,290.35,337.54,2.3,0.3,0.000,812494.2,812494.2,19442,0,0,0,L,1122011218,0,121.33,122.23,0100,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1503535536,2386333.00
08/23/2017 20:45,2,0.010,ALERT,211.70,298.47,59.991,1503535503,"274151322000095","219011344069620",27.75,19.50,0,287.05,321.61,0.0,0.0,0.000,1118953.2,1118953.2,19335,0,0,0,L,1151911521,0,121.55,122.23,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1503535538,2386334.00
08/23/2017 20:45,2,0.051,ALERT,212.61,299.37,59.996,1503535503,"201051344000988","219011344069620",18.77,16.00,0,284.04,302.37,1.0,0.0,0.000,698511.5,698511.5,19406,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1503535540,2386335.00
08/23/2017 20:45,2,0.068,ALERT,211.93,297.57,59.965,1503535503,"201051344001025","219011344069620",28.84,16.30,0,288.55,336.64,2.0,0.0,0.000,819515.1,819515.1,19412,0,0,0,L,1122011218,0,121.33,121.33,0100,13,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1503535542,2386336.00
08/23/2017 20:45,2,0.074,ALERT,212.83,299.67,59.981,1503535503,"201051344000458","219011344069620",28.43,17.00,0,289.75,337.54,2.2,0.2,0.000,823520.0,823520.0,19410,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1503535544,2386337.00
08/23/2017 20:45,2,0.059,ALERT,213.51,299.67,59.975,1503535503,"201051344000853","219011344069620",28.84,16.00,0,288.55,339.34,1.8,0.0,0.000,824989.2,824989.2,19438,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1503535546,2386338.00
08/23/2017 20:45,2,0.045,ALERT,212.38,298.47,60.007,1503535503,"201051344000685","219011344069620",28.63,16.70,0,286.74,336.34,1.4,0.0,0.000,818162.3,818162.3,19455,0,0,0,L,1122011218,0,122.46,121.10,0100,14,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1503535548,2386339.00
08/23/2017 20:45,2,0.068,ALERT,211.93,297.87,59.991,1503535503,"201051344000917","219011344069620",28.45,17.00,0,286.14,335.14,2.0,0.0,0.000,814879.7,814879.7,19450,0,0,0,L,1122011218,0,121.55,121.55,0100,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1503535549,2386340.00
08/23/2017 20:45,2,0.064,ALERT,212.16,298.47,59.981,1503535503,"201051344001145","219011344069620",28.77,16.00,0,288.25,336.94,1.9,0.0,0.000,822895.8,822895.8,19434,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1503535551,2386341.00
08/23/2017 20:45,2,0.061,ALERT,211.93,297.57,59.959,1503535503,"201051344000651","219011344069620",28.53,16.00,0,287.35,336.34,1.8,0.0,0.000,811934.7,811934.7,19425,0,0,0,L,1122011218,0,122.01,121.10,0100,14,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1503535553,2386342.00
08/23/2017 20:45,2,0.008,ALERT,211.48,298.17,59.991,1503535503,"274151322000088","219011344069620",25.98,19.00,0,285.24,300.57,0.0,0.0,0.000,1015446.7,1015446.7,19315,0,0,0,L,1151911521,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1503535555,2386343.00
08/23/2017 20:45,2,0.000,ALERT,212.38,296.96,59.959,1503535503,"274151322000068","219011344069620",0.00,21.00,0,285.54,385.63,0.0,0.0,0.000,885406.2,885406.2,19733,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,95,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1503535556,2386344.00
08/23/2017 20:45,2,0.084,ALERT,211.48,298.17,60.018,1503535503,"201051344001135","219011344069620",28.84,16.30,0,289.45,335.44,2.5,0.5,0.000,807498.9,807498.9,19386,0,0,0,L,1122011218,0,121.55,121.10,0100,16,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1503535558,2386345.00
08/23/2017 20:45,2,0.078,ALERT,212.61,299.97,59.975,1503535503,"201051344000594","219011344069620",28.92,18.00,0,290.35,336.64,2.3,0.3,0.000,826992.8,826992.8,19421,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1503535560,2386346.00
08/23/2017 20:45,2,0.068,ALERT,212.16,298.17,59.970,1503535503,"201051344001203","219011344069620",28.35,16.70,0,287.35,337.54,2.0,0.0,0.000,817575.7,817575.7,19453,0,0,0,L,1122011218,0,122.23,121.10,0100,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1503535562,2386347.00
08/23/2017 20:45,2,0.016,ALERT,211.70,297.57,59.970,1503535503,"274151322000054","219011344069620",27.19,19.30,0,285.54,301.17,0.0,0.0,0.000,1031148.4,1031148.4,19290,0,0,0,L,1151911521,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1503535564,2386348.00
08/23/2017 20:45,2,0.076,ALERT,213.06,299.37,59.996,1503535503,"201051344000867","219011344069620",28.21,17.30,0,288.55,332.73,2.2,0.2,0.000,811193.4,811193.4,19452,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1503535565,2386349.00
08/23/2017 20:45,2,0.105,ALERT,211.93,298.47,59.970,1503535503,"201051344001093","219011344069620",28.17,16.70,0,287.05,330.93,3.0,1.0,0.000,814884.1,814884.1,19457,0,0,0,L,1122011218,0,121.55,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1503535567,2386350.00
08/23/2017 20:45,2,0.033,ALERT,212.83,299.67,59.970,1503535503,"201051344000900","219011344069620",28.39,15.80,0,287.95,336.94,1.0,0.0,0.000,833245.6,833245.6,19457,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1503535569,2386351.00
08/23/2017 20:45,2,0.076,ALERT,213.06,298.77,59.981,1503535503,"201051344000648","219011344069620",28.57,16.00,0,289.45,336.64,2.2,0.2,0.000,819478.6,819478.6,19425,0,0,0,L,1122011218,0,121.10,122.23,0100,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1503535571,2386352.00
08/23/2017 20:45,2,0.082,ALERT,213.06,300.27,59.954,1503535503,"201051344000569","219011344069620",28.75,16.30,0,290.35,337.24,2.4,0.4,0.000,834821.6,834821.6,19397,0,0,0,L,1122011218,0,121.10,122.23,0100,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1503535573,2386353.00
08/23/2017 20:45,2,0.080,ALERT,212.83,299.97,59.965,1503535503,"201051344000983","219011344069620",28.53,16.30,0,290.05,337.54,2.4,0.3,0.000,825726.3,825726.3,19429,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1503535575,2386354.00
08/23/2017 20:45,2,0.055,ALERT,212.61,298.77,59.975,1503535503,"201051344001158","219011344069620",28.43,16.30,0,287.35,336.94,1.6,0.0,0.000,809485.6,809485.6,19434,0,0,0,L,1122011218,0,120.88,121.78,0100,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1503535576,2386355.00
08/23/2017 20:45,2,0.074,ALERT,213.51,299.97,59.944,1503535503,"201051344000576","219011344069620",27.87,15.80,0,288.25,325.22,2.1,0.1,0.000,824063.7,824063.7,19448,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1503535578,2386356.00
08/23/2017 20:45,2,0.031,ALERT,211.70,297.26,59.954,1503535503,"274151322000087","219011344069620",26.34,22.30,0,284.64,300.27,0.0,0.0,0.000,1006629.1,1006629.1,19550,0,0,0,L,1151911521,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1503535580,2386357.00
08/23/2017 21:00,2,0.000,ALERT,212.61,298.47,59.975,1503536403,"201051344000645","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,822958.2,822958.2,19416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1503536405,2386358.00
08/23/2017 21:00,2,0.000,ALERT,211.25,296.36,59.949,1503536403,"274151322000085","219011344069620",0.00,18.30,0,294.26,321.31,0.0,0.0,0.000,1025661.7,1025661.7,19309,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1503536407,2386359.00
08/23/2017 21:00,2,0.000,ALERT,212.61,298.17,59.981,1503536403,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,810130.8,810130.8,19468,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1503536408,2386360.00
08/23/2017 21:00,2,0.000,ALERT,212.16,298.17,59.996,1503536403,"201051344000469","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,814180.0,814180.0,19433,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1503536410,2386361.00
08/23/2017 21:00,2,0.000,ALERT,210.80,296.96,59.954,1503536403,"201051344000646","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,808349.1,808349.1,19422,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1503536412,2386362.00
08/23/2017 21:00,2,0.000,ALERT,210.80,296.96,59.996,1503536403,"274151322000052","219011344069620",0.00,18.70,0,294.26,320.71,0.0,0.0,0.000,1068889.3,1068889.3,19305,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1503536414,2386363.00
08/23/2017 21:00,2,0.000,ALERT,211.03,296.96,59.965,1503536403,"201051344000585","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,822650.7,822650.7,19418,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1503536416,2386364.00
08/23/2017 21:00,2,0.000,ALERT,211.03,297.26,59.959,1503536403,"201051344001230","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,812788.2,812788.2,19463,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1503536418,2386365.00
08/23/2017 21:00,2,0.000,ALERT,211.48,297.57,59.965,1503536403,"201051344000582","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,801701.1,801701.1,19406,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1503536419,2386366.00
08/23/2017 21:00,2,0.000,ALERT,210.80,296.96,59.965,1503536403,"201051344000955","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,822029.0,822029.0,19430,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1503536421,2386367.00
08/23/2017 21:00,2,0.000,ALERT,211.03,295.16,59.938,1503536403,"274151322000094","219011344069620",0.00,19.00,0,293.96,363.69,0.0,0.0,0.000,884474.1,884474.1,19724,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1503536423,2386368.00
08/23/2017 21:00,2,0.000,ALERT,212.38,299.07,59.986,1503536403,"201051344000579","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,832488.9,832488.9,19430,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1503536425,2386369.00
08/23/2017 21:00,2,0.000,ALERT,211.03,297.26,59.981,1503536403,"201051344000890","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,816144.8,816144.8,19431,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1503536427,2386370.00
08/23/2017 21:00,2,0.000,ALERT,211.25,296.66,59.970,1503536403,"201051344000438","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,818355.5,818355.5,19415,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1503536429,2386371.00
08/23/2017 21:00,2,0.000,ALERT,211.25,296.36,59.954,1503536403,"201051344000417","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,726314.8,726314.8,19456,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1503536430,2386372.00
08/23/2017 21:00,2,0.000,ALERT,211.03,296.66,59.954,1503536403,"274151322000083","219011344069620",0.00,18.70,0,294.86,322.81,0.0,0.0,0.000,1058060.8,1058060.8,19325,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1503536432,2386373.00
08/23/2017 21:00,2,0.000,ALERT,211.48,296.36,59.928,1503536403,"274151322000076","219011344069620",0.00,18.70,0,294.56,320.11,0.0,0.0,0.000,1129861.3,1129861.3,19310,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1503536434,2386374.00
08/23/2017 21:00,2,0.000,ALERT,212.16,298.77,59.954,1503536403,"201051344000868","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,812494.2,812494.2,19444,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1503536436,2386375.00
08/23/2017 21:00,2,0.000,ALERT,210.80,296.96,59.981,1503536403,"274151322000095","219011344069620",0.00,18.30,0,295.46,323.11,0.0,0.0,0.000,1118953.2,1118953.2,19337,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1503536437,2386376.00
08/23/2017 21:00,2,0.000,ALERT,212.16,298.17,59.970,1503536403,"201051344000988","219011344069620",0.00,15.30,0,294.86,301.17,0.0,0.0,0.000,698511.5,698511.5,19408,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1503536439,2386377.00
08/23/2017 21:00,2,0.000,ALERT,210.80,296.06,59.981,1503536403,"201051344001025","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,819515.1,819515.1,19414,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1503536441,2386378.00
08/23/2017 21:00,2,0.000,ALERT,211.93,298.17,59.970,1503536403,"201051344000458","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,823520.0,823520.0,19412,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1503536443,2386379.00
08/23/2017 21:00,2,0.000,ALERT,212.61,298.17,59.986,1503536403,"201051344000853","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,824989.2,824989.2,19440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1503536445,2386380.00
08/23/2017 21:00,2,0.000,ALERT,211.25,296.96,59.965,1503536403,"201051344000685","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,818162.3,818162.3,19457,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1503536447,2386381.00
08/23/2017 21:00,2,0.000,ALERT,211.25,296.36,59.996,1503536403,"201051344000917","219011344069620",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,814879.7,814879.7,19452,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1503536448,2386382.00
08/23/2017 21:00,2,0.000,ALERT,211.25,297.26,59.944,1503536403,"201051344001145","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,822895.8,822895.8,19436,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1503536450,2386383.00
08/23/2017 21:00,2,0.000,ALERT,211.03,296.06,59.954,1503536403,"201051344000651","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,811934.7,811934.7,19427,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1503536452,2386384.00
08/23/2017 21:00,2,0.000,ALERT,210.57,296.36,60.002,1503536403,"274151322000088","219011344069620",0.00,18.00,0,294.26,320.41,0.0,0.0,0.000,1015446.7,1015446.7,19317,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1503536454,2386385.00
08/23/2017 21:00,2,0.000,ALERT,211.48,295.16,59.933,1503536403,"274151322000068","219011344069620",0.00,19.50,0,293.96,319.21,0.0,0.0,0.000,885406.2,885406.2,19735,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503536456,2386386.00
08/23/2017 21:00,2,0.000,ALERT,210.80,296.96,59.954,1503536403,"201051344001135","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,807499.0,807499.0,19388,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1503536457,2386387.00
08/23/2017 21:00,2,0.000,ALERT,212.16,299.07,59.981,1503536403,"201051344000594","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,826992.8,826992.8,19423,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1503536459,2386388.00
08/23/2017 21:00,2,0.000,ALERT,211.03,296.96,59.965,1503536403,"201051344001203","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,817575.7,817575.7,19455,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1503536461,2386389.00
08/23/2017 21:00,2,0.000,ALERT,210.80,296.06,59.970,1503536403,"274151322000054","219011344069620",0.00,18.00,0,294.56,321.31,0.0,0.0,0.000,1031148.4,1031148.4,19292,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1503536463,2386390.00
08/23/2017 21:00,2,0.000,ALERT,212.61,298.47,59.959,1503536403,"201051344000867","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,811193.4,811193.4,19454,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1503536465,2386391.00
08/23/2017 21:00,2,0.000,ALERT,211.03,296.96,59.986,1503536403,"201051344001093","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,814884.1,814884.1,19459,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1503536467,2386392.00
08/23/2017 21:00,2,0.000,ALERT,212.16,298.47,60.007,1503536403,"201051344000900","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,833245.6,833245.6,19459,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1503536469,2386393.00
08/23/2017 21:00,2,0.000,ALERT,212.38,297.87,59.981,1503536403,"201051344000648","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,819478.6,819478.6,19427,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1503536471,2386394.00
08/23/2017 21:00,2,0.000,ALERT,212.38,299.37,59.970,1503536403,"201051344000569","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,834821.6,834821.6,19399,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1503536472,2386395.00
08/23/2017 21:00,2,0.000,ALERT,212.38,298.77,59.944,1503536403,"201051344000983","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,825726.3,825726.3,19431,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1503536474,2386396.00
08/23/2017 21:00,2,0.000,ALERT,212.38,298.47,59.970,1503536403,"201051344001158","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,809485.6,809485.6,19436,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1503536476,2386397.00
08/23/2017 21:00,2,0.000,ALERT,212.83,299.37,59.991,1503536403,"201051344000576","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,824063.7,824063.7,19450,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1503536478,2386398.00
08/23/2017 21:00,2,0.000,ALERT,211.25,296.06,59.975,1503536403,"274151322000087","219011344069620",0.00,21.00,0,293.66,321.31,0.0,0.0,0.000,1006629.1,1006629.1,19552,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1503536479,2386399.00
08/23/2017 21:15,2,0.000,ALERT,212.61,298.17,60.012,1503537303,"201051344000645","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,822958.2,822958.2,19418,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537305,2386400.00
08/23/2017 21:15,2,0.000,ALERT,211.25,296.96,59.917,1503537303,"274151322000085","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,1025661.7,1025661.7,19311,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537307,2386401.00
08/23/2017 21:15,2,0.000,ALERT,212.61,298.17,59.938,1503537303,"201051344000633","219011344069620",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,810130.8,810130.8,19470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537309,2386402.00
08/23/2017 21:15,2,0.000,ALERT,212.16,298.17,59.938,1503537303,"201051344000469","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,814180.0,814180.0,19435,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537310,2386403.00
