ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 21:15,2,0.000,ALERT,211.48,297.87,59.975,1503537303,"201051344000646","219011344069620",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,808349.1,808349.1,19424,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537312,2386404.00
08/23/2017 21:15,2,0.000,ALERT,210.80,296.06,59.944,1503537303,"274151322000052","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,1068889.3,1068889.3,19307,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503537314,2386405.00
08/23/2017 21:15,2,0.000,ALERT,211.93,297.87,59.944,1503537303,"201051344000585","219011344069620",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,822650.7,822650.7,19420,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537316,2386406.00
08/23/2017 21:15,2,0.000,ALERT,211.48,297.87,59.975,1503537303,"201051344001230","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,812788.2,812788.2,19465,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503537318,2386407.00
08/23/2017 21:15,2,0.000,ALERT,212.16,298.47,59.917,1503537303,"201051344000582","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,801701.1,801701.1,19408,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537319,2386408.00
08/23/2017 21:15,2,0.000,ALERT,211.48,297.87,59.970,1503537303,"201051344000955","219011344069620",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,822029.0,822029.0,19432,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537321,2386409.00
08/23/2017 21:15,2,0.000,ALERT,211.25,296.06,59.965,1503537303,"274151322000094","219011344069620",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,884474.1,884474.1,19726,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537323,2386410.00
08/23/2017 21:15,2,0.000,ALERT,211.93,298.47,59.981,1503537303,"201051344000579","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,832488.9,832488.9,19432,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537325,2386411.00
08/23/2017 21:15,2,0.000,ALERT,211.48,298.17,59.959,1503537303,"201051344000890","219011344069620",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,816144.8,816144.8,19433,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503537327,2386412.00
08/23/2017 21:15,2,0.000,ALERT,211.70,297.26,59.954,1503537303,"201051344000438","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,818355.5,818355.5,19417,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537328,2386413.00
08/23/2017 21:15,2,0.000,ALERT,211.93,296.96,59.959,1503537303,"201051344000417","219011344069620",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,726314.8,726314.8,19458,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537330,2386414.00
08/23/2017 21:15,2,0.000,ALERT,211.03,296.96,59.954,1503537303,"274151322000083","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1058060.8,1058060.8,19327,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537332,2386415.00
08/23/2017 21:15,2,0.000,ALERT,211.70,296.96,59.965,1503537303,"274151322000076","219011344069620",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,1129861.3,1129861.3,19312,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503537334,2386416.00
08/23/2017 21:15,2,0.000,ALERT,211.93,298.77,59.991,1503537303,"201051344000868","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,812494.2,812494.2,19446,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537336,2386417.00
08/23/2017 21:15,2,0.000,ALERT,210.80,297.57,59.965,1503537303,"274151322000095","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,1118953.2,1118953.2,19339,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537337,2386418.00
08/23/2017 21:15,2,0.000,ALERT,211.93,298.17,59.912,1503537303,"201051344000988","219011344069620",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,698511.5,698511.5,19410,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537339,2386419.00
08/23/2017 21:15,2,0.000,ALERT,211.70,297.26,59.986,1503537303,"201051344001025","219011344069620",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,819515.1,819515.1,19416,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537341,2386420.00
08/23/2017 21:15,2,0.000,ALERT,211.70,298.47,59.928,1503537303,"201051344000458","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,823520.0,823520.0,19414,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537343,2386421.00
08/23/2017 21:15,2,0.000,ALERT,212.38,297.87,59.975,1503537303,"201051344000853","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,824989.2,824989.2,19442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537345,2386422.00
08/23/2017 21:15,2,0.000,ALERT,212.16,298.17,59.970,1503537303,"201051344000685","219011344069620",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,818162.3,818162.3,19459,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503537346,2386423.00
08/23/2017 21:15,2,0.000,ALERT,211.70,297.57,59.996,1503537303,"201051344000917","219011344069620",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,814879.7,814879.7,19454,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537348,2386424.00
08/23/2017 21:15,2,0.000,ALERT,211.93,297.87,59.965,1503537303,"201051344001145","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,822895.8,822895.8,19438,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537350,2386425.00
08/23/2017 21:15,2,0.000,ALERT,211.70,297.26,59.970,1503537303,"201051344000651","219011344069620",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,811934.7,811934.7,19429,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537352,2386426.00
08/23/2017 21:15,2,0.000,ALERT,210.35,296.36,59.986,1503537303,"274151322000088","219011344069620",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1015446.7,1015446.7,19319,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537354,2386427.00
08/23/2017 21:15,2,0.000,ALERT,211.48,295.76,60.007,1503537303,"274151322000068","219011344069620",0.00,18.00,0,293.66,297.26,0.0,0.0,0.000,885406.2,885406.2,19737,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537355,2386428.00
08/23/2017 21:15,2,0.000,ALERT,211.25,297.57,59.975,1503537303,"201051344001135","219011344069620",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,807499.0,807499.0,19390,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537357,2386429.00
08/23/2017 21:15,2,0.000,ALERT,211.48,298.47,60.034,1503537303,"201051344000594","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,826992.8,826992.8,19425,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537359,2386430.00
08/23/2017 21:15,2,0.000,ALERT,211.93,297.57,59.975,1503537303,"201051344001203","219011344069620",0.00,15.00,0,294.86,301.17,0.0,0.0,0.000,817575.7,817575.7,19457,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537361,2386431.00
08/23/2017 21:15,2,0.000,ALERT,210.57,297.26,60.002,1503537303,"274151322000054","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,1031148.4,1031148.4,19294,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537363,2386432.00
08/23/2017 21:15,2,0.000,ALERT,211.93,297.87,59.981,1503537303,"201051344000867","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,811193.4,811193.4,19456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537364,2386433.00
08/23/2017 21:15,2,0.000,ALERT,211.70,297.87,59.975,1503537303,"201051344001093","219011344069620",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,814884.1,814884.1,19461,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537366,2386434.00
08/23/2017 21:15,2,0.000,ALERT,211.70,298.17,59.965,1503537303,"201051344000900","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,833245.6,833245.6,19461,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537368,2386435.00
08/23/2017 21:15,2,0.000,ALERT,212.16,297.57,59.996,1503537303,"201051344000648","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,819478.6,819478.6,19429,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503537370,2386436.00
08/23/2017 21:15,2,0.000,ALERT,211.93,298.47,59.996,1503537303,"201051344000569","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,834821.6,834821.6,19401,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537372,2386437.00
08/23/2017 21:15,2,0.000,ALERT,211.93,298.47,59.959,1503537303,"201051344000983","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,825726.3,825726.3,19433,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537373,2386438.00
08/23/2017 21:15,2,0.000,ALERT,211.93,297.87,59.991,1503537303,"201051344001158","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,809485.6,809485.6,19438,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537375,2386439.00
08/23/2017 21:15,2,0.000,ALERT,212.38,298.77,59.981,1503537303,"201051344000576","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,824063.7,824063.7,19452,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503537377,2386440.00
08/23/2017 21:15,2,0.000,ALERT,210.80,296.06,59.949,1503537303,"274151322000087","219011344069620",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,1006629.1,1006629.1,19554,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503537379,2386441.00
08/23/2017 21:30,2,0.000,ALERT,212.83,299.07,59.959,1503538203,"201051344000645","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,822958.2,822958.2,19420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538205,2386442.00
08/23/2017 21:30,2,0.000,ALERT,211.25,296.66,59.991,1503538203,"274151322000085","219011344069620",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,1025661.7,1025661.7,19313,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538207,2386443.00
08/23/2017 21:30,2,0.000,ALERT,212.83,298.77,60.023,1503538203,"201051344000633","219011344069620",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,810130.8,810130.8,19472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538209,2386444.00
08/23/2017 21:30,2,0.000,ALERT,212.38,299.07,59.991,1503538203,"201051344000469","219011344069620",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,814180.0,814180.0,19437,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538210,2386445.00
08/23/2017 21:30,2,0.000,ALERT,211.48,298.47,59.949,1503538203,"201051344000646","219011344069620",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,808349.1,808349.1,19426,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538212,2386446.00
08/23/2017 21:30,2,0.000,ALERT,210.80,297.26,59.986,1503538203,"274151322000052","219011344069620",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,1068889.3,1068889.3,19309,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538214,2386447.00
08/23/2017 21:30,2,0.000,ALERT,211.93,298.47,60.007,1503538203,"201051344000585","219011344069620",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,822650.7,822650.7,19422,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538216,2386448.00
08/23/2017 21:30,2,0.000,ALERT,211.93,298.47,60.012,1503538203,"201051344001230","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,812788.2,812788.2,19467,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538218,2386449.00
08/23/2017 21:30,2,0.000,ALERT,212.16,299.07,60.007,1503538203,"201051344000582","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,801701.1,801701.1,19410,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538219,2386450.00
08/23/2017 21:30,2,0.000,ALERT,211.25,297.87,59.975,1503538203,"201051344000955","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,822029.0,822029.0,19434,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538221,2386451.00
08/23/2017 21:30,2,0.000,ALERT,211.25,296.36,59.959,1503538203,"274151322000094","219011344069620",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,884474.1,884474.1,19728,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538223,2386452.00
08/23/2017 21:30,2,0.000,ALERT,212.38,299.67,59.996,1503538203,"201051344000579","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,832488.9,832488.9,19434,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538225,2386453.00
08/23/2017 21:30,2,0.000,ALERT,211.70,298.77,59.986,1503538203,"201051344000890","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,816144.8,816144.8,19435,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538226,2386454.00
08/23/2017 21:30,2,0.000,ALERT,211.93,298.17,59.954,1503538203,"201051344000438","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,818355.5,818355.5,19419,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538228,2386455.00
08/23/2017 21:30,2,0.000,ALERT,211.93,297.57,59.981,1503538203,"201051344000417","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,726314.8,726314.8,19460,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538230,2386456.00
08/23/2017 21:30,2,0.000,ALERT,210.80,296.66,60.002,1503538203,"274151322000083","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,1058060.8,1058060.8,19329,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538232,2386457.00
08/23/2017 21:30,2,0.000,ALERT,211.48,296.96,59.996,1503538203,"274151322000076","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,1129861.3,1129861.3,19314,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538234,2386458.00
08/23/2017 21:30,2,0.000,ALERT,212.16,299.37,60.012,1503538203,"201051344000868","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,812494.2,812494.2,19448,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538235,2386459.00
08/23/2017 21:30,2,0.000,ALERT,211.03,297.87,59.970,1503538203,"274151322000095","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,1118953.2,1118953.2,19341,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538237,2386460.00
08/23/2017 21:30,2,0.000,ALERT,212.16,298.77,59.986,1503538203,"201051344000988","219011344069620",0.00,14.00,0,293.66,300.27,0.0,0.0,0.000,698511.5,698511.5,19412,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538239,2386461.00
08/23/2017 21:30,2,0.000,ALERT,211.70,297.26,59.996,1503538203,"201051344001025","219011344069620",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,819515.1,819515.1,19418,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538241,2386462.00
08/23/2017 21:30,2,0.000,ALERT,212.16,299.07,59.970,1503538203,"201051344000458","219011344069620",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,823520.0,823520.0,19416,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538243,2386463.00
08/23/2017 21:30,2,0.000,ALERT,212.83,298.77,59.959,1503538203,"201051344000853","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,824989.2,824989.2,19444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538245,2386464.00
08/23/2017 21:30,2,0.000,ALERT,211.93,298.17,59.981,1503538203,"201051344000685","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,818162.3,818162.3,19461,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538247,2386465.00
08/23/2017 21:30,2,0.000,ALERT,211.70,297.26,59.996,1503538203,"201051344000917","219011344069620",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,814879.7,814879.7,19456,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538248,2386466.00
08/23/2017 21:30,2,0.000,ALERT,211.93,298.17,59.986,1503538203,"201051344001145","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,822895.8,822895.8,19440,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538250,2386467.00
08/23/2017 21:30,2,0.000,ALERT,211.93,297.26,60.002,1503538203,"201051344000651","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,811934.7,811934.7,19431,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538252,2386468.00
08/23/2017 21:30,2,0.000,ALERT,210.57,296.66,60.012,1503538203,"274151322000088","219011344069620",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,1015446.7,1015446.7,19321,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538254,2386469.00
08/23/2017 21:30,2,0.000,ALERT,211.48,295.76,59.975,1503538203,"274151322000068","219011344069620",0.00,17.00,0,294.26,297.57,0.0,0.0,0.000,885406.2,885406.2,19739,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538256,2386470.00
08/23/2017 21:30,2,0.000,ALERT,211.48,297.87,60.002,1503538203,"201051344001135","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,807499.0,807499.0,19392,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538257,2386471.00
08/23/2017 21:30,2,0.000,ALERT,212.16,299.67,60.012,1503538203,"201051344000594","219011344069620",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,826992.8,826992.8,19427,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538259,2386472.00
08/23/2017 21:30,2,0.000,ALERT,211.70,297.87,59.996,1503538203,"201051344001203","219011344069620",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,817575.7,817575.7,19459,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538261,2386473.00
08/23/2017 21:30,2,0.000,ALERT,210.80,296.36,59.965,1503538203,"274151322000054","219011344069620",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,1031148.4,1031148.4,19296,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538263,2386474.00
08/23/2017 21:30,2,0.000,ALERT,212.61,298.77,60.002,1503538203,"201051344000867","219011344069620",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,811193.4,811193.4,19458,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538264,2386475.00
08/23/2017 21:30,2,0.000,ALERT,211.70,297.87,59.981,1503538203,"201051344001093","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,814884.1,814884.1,19463,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538266,2386476.00
08/23/2017 21:30,2,0.000,ALERT,212.16,298.77,59.970,1503538203,"201051344000900","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,833245.6,833245.6,19463,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538268,2386477.00
08/23/2017 21:30,2,0.000,ALERT,212.38,298.47,60.007,1503538203,"201051344000648","219011344069620",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,819478.6,819478.6,19431,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538270,2386478.00
08/23/2017 21:30,2,0.000,ALERT,212.16,299.37,59.991,1503538203,"201051344000569","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,834821.6,834821.6,19403,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538272,2386479.00
08/23/2017 21:30,2,0.000,ALERT,212.16,299.07,60.012,1503538203,"201051344000983","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,825726.3,825726.3,19435,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538273,2386480.00
08/23/2017 21:30,2,0.000,ALERT,212.38,298.77,60.018,1503538203,"201051344001158","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,809485.6,809485.6,19440,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538275,2386481.00
08/23/2017 21:30,2,0.000,ALERT,212.61,299.37,60.002,1503538203,"201051344000576","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,824063.7,824063.7,19454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503538277,2386482.00
08/23/2017 21:30,2,0.000,ALERT,210.80,295.46,59.991,1503538203,"274151322000087","219011344069620",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,1006629.1,1006629.1,19556,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503538279,2386483.00
08/23/2017 21:45,2,0.000,ALERT,212.38,297.87,60.018,1503539103,"201051344000645","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,822958.2,822958.2,19422,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539105,2386484.00
08/23/2017 21:45,2,0.000,ALERT,211.03,296.96,59.986,1503539103,"274151322000085","219011344069620",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,1025661.7,1025661.7,19315,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539107,2386485.00
08/23/2017 21:45,2,0.000,ALERT,212.61,298.17,59.965,1503539103,"201051344000633","219011344069620",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,810130.8,810130.8,19474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539109,2386486.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.17,59.996,1503539103,"201051344000469","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,814180.0,814180.0,19439,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539111,2386487.00
08/23/2017 21:45,2,0.000,ALERT,211.48,298.17,60.002,1503539103,"201051344000646","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,808349.1,808349.1,19428,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539112,2386488.00
08/23/2017 21:45,2,0.000,ALERT,211.03,297.87,59.975,1503539103,"274151322000052","219011344069620",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,1068889.3,1068889.3,19311,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539114,2386489.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.17,60.007,1503539103,"201051344000585","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,822650.7,822650.7,19424,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539116,2386490.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.47,59.986,1503539103,"201051344001230","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,812788.2,812788.2,19469,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539118,2386491.00
08/23/2017 21:45,2,0.000,ALERT,212.38,299.37,59.996,1503539103,"201051344000582","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,801701.1,801701.1,19412,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539119,2386492.00
08/23/2017 21:45,2,0.000,ALERT,211.48,298.47,59.975,1503539103,"201051344000955","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,822029.0,822029.0,19436,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539121,2386493.00
08/23/2017 21:45,2,0.000,ALERT,211.03,296.36,60.007,1503539103,"274151322000094","219011344069620",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,884474.1,884474.1,19730,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539123,2386494.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.77,59.975,1503539103,"201051344000579","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,832488.9,832488.9,19436,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539125,2386495.00
08/23/2017 21:45,2,0.000,ALERT,211.93,299.07,59.965,1503539103,"201051344000890","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,816144.8,816144.8,19437,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539127,2386496.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.47,60.007,1503539103,"201051344000438","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,818355.5,818355.5,19421,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539129,2386497.00
08/23/2017 21:45,2,0.000,ALERT,212.16,297.87,59.996,1503539103,"201051344000417","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,726314.8,726314.8,19462,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503539130,2386498.00
08/23/2017 21:45,2,0.000,ALERT,211.03,297.26,60.007,1503539103,"274151322000083","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1058060.8,1058060.8,19331,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539132,2386499.00
08/23/2017 21:45,2,0.000,ALERT,211.48,296.96,60.007,1503539103,"274151322000076","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1129861.3,1129861.3,19316,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539134,2386500.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.77,59.981,1503539103,"201051344000868","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,812494.2,812494.2,19450,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539136,2386501.00
08/23/2017 21:45,2,0.000,ALERT,211.03,297.87,60.012,1503539103,"274151322000095","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1118953.2,1118953.2,19343,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539137,2386502.00
08/23/2017 21:45,2,0.000,ALERT,211.70,298.17,59.975,1503539103,"201051344000988","219011344069620",0.00,13.00,0,294.26,300.27,0.0,0.0,0.000,698511.5,698511.5,19414,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539139,2386503.00
08/23/2017 21:45,2,0.000,ALERT,211.70,297.87,60.002,1503539103,"201051344001025","219011344069620",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,819515.1,819515.1,19420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503539141,2386504.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.17,60.002,1503539103,"201051344000458","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,823520.0,823520.0,19418,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539143,2386505.00
08/23/2017 21:45,2,0.000,ALERT,212.61,298.47,59.917,1503539103,"201051344000853","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,824989.2,824989.2,19446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539145,2386506.00
08/23/2017 21:45,2,0.000,ALERT,212.16,298.47,60.012,1503539103,"201051344000685","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,818162.3,818162.3,19463,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539147,2386507.00
08/23/2017 21:45,2,0.000,ALERT,211.93,297.87,59.986,1503539103,"201051344000917","219011344069620",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,814879.7,814879.7,19458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539148,2386508.00
08/23/2017 21:45,2,0.000,ALERT,212.16,298.77,60.034,1503539103,"201051344001145","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,822895.8,822895.8,19442,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539150,2386509.00
08/23/2017 21:45,2,0.000,ALERT,212.16,297.57,60.012,1503539103,"201051344000651","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,811934.7,811934.7,19433,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539152,2386510.00
08/23/2017 21:45,2,0.000,ALERT,210.80,296.66,60.034,1503539103,"274151322000088","219011344069620",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,1015446.7,1015446.7,19323,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539154,2386511.00
08/23/2017 21:45,2,0.000,ALERT,211.70,296.06,60.012,1503539103,"274151322000068","219011344069620",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,885406.2,885406.2,19741,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539155,2386512.00
08/23/2017 21:45,2,0.000,ALERT,211.70,298.47,59.996,1503539103,"201051344001135","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,807499.0,807499.0,19394,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539157,2386513.00
08/23/2017 21:45,2,0.000,ALERT,211.70,298.77,60.012,1503539103,"201051344000594","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,826992.8,826992.8,19429,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539159,2386514.00
08/23/2017 21:45,2,0.000,ALERT,212.16,298.17,59.986,1503539103,"201051344001203","219011344069620",0.00,13.00,0,295.76,302.07,0.0,0.0,0.000,817575.7,817575.7,19461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503539161,2386515.00
08/23/2017 21:45,2,0.000,ALERT,211.03,297.26,59.975,1503539103,"274151322000054","219011344069620",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1031148.4,1031148.4,19298,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539163,2386516.00
08/23/2017 21:45,2,0.000,ALERT,212.16,297.87,60.012,1503539103,"201051344000867","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,811193.4,811193.4,19460,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539165,2386517.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.47,60.012,1503539103,"201051344001093","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,814884.1,814884.1,19465,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539167,2386518.00
08/23/2017 21:45,2,0.000,ALERT,211.70,298.17,60.012,1503539103,"201051344000900","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,833245.6,833245.6,19465,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539169,2386519.00
08/23/2017 21:45,2,0.000,ALERT,212.16,297.57,60.028,1503539103,"201051344000648","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,819478.6,819478.6,19433,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539170,2386520.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.77,59.996,1503539103,"201051344000569","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,834821.6,834821.6,19405,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539172,2386521.00
08/23/2017 21:45,2,0.000,ALERT,211.93,298.47,60.007,1503539103,"201051344000983","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,825726.3,825726.3,19437,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539174,2386522.00
08/23/2017 21:45,2,0.000,ALERT,211.93,297.87,59.986,1503539103,"201051344001158","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,809485.6,809485.6,19442,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503539176,2386523.00
08/23/2017 21:45,2,0.000,ALERT,212.38,298.77,59.986,1503539103,"201051344000576","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,824063.7,824063.7,19456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503539178,2386524.00
08/23/2017 21:45,2,0.000,ALERT,211.25,296.66,59.933,1503539103,"274151322000087","219011344069620",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,1006629.1,1006629.1,19558,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503539179,2386525.00
08/23/2017 22:00,2,0.000,ALERT,212.61,298.47,60.012,1503540003,"201051344000645","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,822958.2,822958.2,19424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540005,2386526.00
08/23/2017 22:00,2,0.000,ALERT,211.48,296.96,60.012,1503540003,"274151322000085","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,1025661.7,1025661.7,19317,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540007,2386527.00
08/23/2017 22:00,2,0.000,ALERT,212.83,298.77,59.996,1503540003,"201051344000633","219011344069620",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,810130.8,810130.8,19476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540009,2386528.00
08/23/2017 22:00,2,0.000,ALERT,212.16,298.77,60.023,1503540003,"201051344000469","219011344069620",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,814180.0,814180.0,19441,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540011,2386529.00
08/23/2017 22:00,2,0.000,ALERT,211.93,298.47,60.018,1503540003,"201051344000646","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,808349.1,808349.1,19430,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540012,2386530.00
08/23/2017 22:00,2,0.000,ALERT,211.03,298.17,60.018,1503540003,"274151322000052","219011344069620",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1068889.3,1068889.3,19313,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540014,2386531.00
08/23/2017 22:00,2,0.000,ALERT,212.38,298.77,60.023,1503540003,"201051344000585","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,822650.7,822650.7,19426,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540016,2386532.00
08/23/2017 22:00,2,0.000,ALERT,211.93,299.07,60.039,1503540003,"201051344001230","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,812788.2,812788.2,19471,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540018,2386533.00
08/23/2017 22:00,2,0.000,ALERT,212.61,299.37,60.018,1503540003,"201051344000582","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,801701.1,801701.1,19414,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540020,2386534.00
08/23/2017 22:00,2,0.000,ALERT,211.70,299.07,60.023,1503540003,"201051344000955","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,822029.0,822029.0,19438,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540021,2386535.00
08/23/2017 22:00,2,0.000,ALERT,211.25,297.26,60.018,1503540003,"274151322000094","219011344069620",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,884474.1,884474.1,19732,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540023,2386536.00
08/23/2017 22:00,2,0.000,ALERT,212.16,299.37,60.002,1503540003,"201051344000579","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,832488.9,832488.9,19438,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540025,2386537.00
08/23/2017 22:00,2,0.000,ALERT,211.93,299.37,60.007,1503540003,"201051344000890","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,816144.8,816144.8,19439,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540027,2386538.00
08/23/2017 22:00,2,0.000,ALERT,212.16,298.77,60.002,1503540003,"201051344000438","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,818355.5,818355.5,19423,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540028,2386539.00
08/23/2017 22:00,2,0.000,ALERT,212.38,298.17,60.018,1503540003,"201051344000417","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,726314.8,726314.8,19464,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540030,2386540.00
08/23/2017 22:00,2,0.000,ALERT,211.25,297.57,60.028,1503540003,"274151322000083","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1058060.8,1058060.8,19333,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540032,2386541.00
08/23/2017 22:00,2,0.000,ALERT,211.93,297.26,59.996,1503540003,"274151322000076","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1129861.3,1129861.3,19318,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540034,2386542.00
08/23/2017 22:00,2,0.000,ALERT,212.38,299.67,60.028,1503540003,"201051344000868","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,812494.2,812494.2,19452,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540036,2386543.00
08/23/2017 22:00,2,0.000,ALERT,211.25,298.47,59.991,1503540003,"274151322000095","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,1118953.2,1118953.2,19345,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540037,2386544.00
08/23/2017 22:00,2,0.000,ALERT,211.93,298.77,59.986,1503540003,"201051344000988","219011344069620",0.00,12.30,0,293.96,300.27,0.0,0.0,0.000,698511.5,698511.5,19416,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540039,2386545.00
08/23/2017 22:00,2,0.000,ALERT,211.93,298.17,59.959,1503540003,"201051344001025","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,819515.1,819515.1,19422,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540041,2386546.00
08/23/2017 22:00,2,0.000,ALERT,212.16,298.77,59.986,1503540003,"201051344000458","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,823520.0,823520.0,19420,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540043,2386547.00
