ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 22:00,2,0.000,ALERT,212.83,299.07,60.039,1503540003,"201051344000853","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,824989.2,824989.2,19448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540045,2386548.00
08/23/2017 22:00,2,0.000,ALERT,212.38,298.77,59.986,1503540003,"201051344000685","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,818162.3,818162.3,19465,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540046,2386549.00
08/23/2017 22:00,2,0.000,ALERT,212.16,298.47,59.944,1503540003,"201051344000917","219011344069620",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,814879.7,814879.7,19460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540048,2386550.00
08/23/2017 22:00,2,0.000,ALERT,212.38,298.77,59.975,1503540003,"201051344001145","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,822895.8,822895.8,19444,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540050,2386551.00
08/23/2017 22:00,2,0.000,ALERT,212.38,298.17,60.002,1503540003,"201051344000651","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,811934.7,811934.7,19435,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540052,2386552.00
08/23/2017 22:00,2,0.000,ALERT,211.03,297.57,59.986,1503540003,"274151322000088","219011344069620",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1015446.7,1015446.7,19325,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540054,2386553.00
08/23/2017 22:00,2,0.000,ALERT,211.70,296.36,60.002,1503540003,"274151322000068","219011344069620",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,885406.2,885406.2,19743,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540056,2386554.00
08/23/2017 22:00,2,0.000,ALERT,211.93,299.07,59.996,1503540003,"201051344001135","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,807499.0,807499.0,19396,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540057,2386555.00
08/23/2017 22:00,2,0.000,ALERT,211.93,299.67,60.007,1503540003,"201051344000594","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,826992.8,826992.8,19431,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540059,2386556.00
08/23/2017 22:00,2,0.000,ALERT,212.38,298.77,60.007,1503540003,"201051344001203","219011344069620",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,817575.7,817575.7,19463,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540061,2386557.00
08/23/2017 22:00,2,0.000,ALERT,211.03,297.87,59.928,1503540003,"274151322000054","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1031148.4,1031148.4,19300,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540063,2386558.00
08/23/2017 22:00,2,0.000,ALERT,212.38,298.47,59.965,1503540003,"201051344000867","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,811193.4,811193.4,19462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540064,2386559.00
08/23/2017 22:00,2,0.000,ALERT,212.16,298.77,59.986,1503540003,"201051344001093","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,814884.1,814884.1,19467,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540066,2386560.00
08/23/2017 22:00,2,0.000,ALERT,212.16,299.07,60.012,1503540003,"201051344000900","219011344069620",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,833245.6,833245.6,19467,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540068,2386561.00
08/23/2017 22:00,2,0.000,ALERT,212.38,297.87,59.970,1503540003,"201051344000648","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,819478.6,819478.6,19435,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540070,2386562.00
08/23/2017 22:00,2,0.000,ALERT,212.16,299.37,59.970,1503540003,"201051344000569","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,834821.6,834821.6,19407,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540072,2386563.00
08/23/2017 22:00,2,0.000,ALERT,212.16,299.07,59.986,1503540003,"201051344000983","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,825726.3,825726.3,19439,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540074,2386564.00
08/23/2017 22:00,2,0.000,ALERT,212.16,298.47,59.965,1503540003,"201051344001158","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,809485.6,809485.6,19444,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540075,2386565.00
08/23/2017 22:00,2,0.000,ALERT,212.61,299.07,59.996,1503540003,"201051344000576","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,824063.7,824063.7,19458,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540077,2386566.00
08/23/2017 22:00,2,0.000,ALERT,211.25,296.66,60.002,1503540003,"274151322000087","219011344069620",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,1006629.1,1006629.1,19560,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540079,2386567.00
08/23/2017 22:15,2,0.000,ALERT,213.29,299.07,59.959,1503540903,"201051344000645","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,822958.2,822958.2,19426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540906,2386568.00
08/23/2017 22:15,2,0.000,ALERT,211.93,297.57,59.954,1503540903,"274151322000085","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,1025661.7,1025661.7,19319,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540908,2386569.00
08/23/2017 22:15,2,0.000,ALERT,213.29,298.77,59.959,1503540903,"201051344000633","219011344069620",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,810130.8,810130.8,19478,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540909,2386570.00
08/23/2017 22:15,2,0.000,ALERT,212.61,299.07,59.959,1503540903,"201051344000469","219011344069620",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,814180.0,814180.0,19443,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540911,2386571.00
08/23/2017 22:15,2,0.000,ALERT,212.16,298.77,59.965,1503540903,"201051344000646","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,808349.1,808349.1,19432,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540913,2386572.00
08/23/2017 22:15,2,0.000,ALERT,211.25,296.66,59.938,1503540903,"274151322000052","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1068889.3,1068889.3,19315,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540915,2386573.00
08/23/2017 22:15,2,0.000,ALERT,212.61,299.37,59.970,1503540903,"201051344000585","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,822650.7,822650.7,19428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540917,2386574.00
08/23/2017 22:15,2,0.000,ALERT,212.61,299.67,59.970,1503540903,"201051344001230","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,812788.2,812788.2,19473,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540918,2386575.00
08/23/2017 22:15,2,0.000,ALERT,213.06,299.97,59.975,1503540903,"201051344000582","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,801701.1,801701.1,19416,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540920,2386576.00
08/23/2017 22:15,2,0.000,ALERT,212.16,299.37,59.970,1503540903,"201051344000955","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,822029.0,822029.0,19440,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540922,2386577.00
08/23/2017 22:15,2,0.000,ALERT,211.70,296.96,59.975,1503540903,"274151322000094","219011344069620",0.00,13.70,0,295.16,298.47,0.0,0.0,0.000,884474.1,884474.1,19734,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540924,2386578.00
08/23/2017 22:15,2,0.000,ALERT,212.83,299.97,59.991,1503540903,"201051344000579","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,832488.9,832488.9,19440,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540926,2386579.00
08/23/2017 22:15,2,0.000,ALERT,212.61,299.97,59.970,1503540903,"201051344000890","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,816144.8,816144.8,19441,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540927,2386580.00
08/23/2017 22:15,2,0.000,ALERT,212.83,299.37,59.944,1503540903,"201051344000438","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,818355.5,818355.5,19425,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540929,2386581.00
08/23/2017 22:15,2,0.000,ALERT,212.83,298.77,59.970,1503540903,"201051344000417","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,726314.8,726314.8,19466,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540931,2386582.00
08/23/2017 22:15,2,0.000,ALERT,211.93,297.87,59.975,1503540903,"274151322000083","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1058060.8,1058060.8,19335,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540933,2386583.00
08/23/2017 22:15,2,0.000,ALERT,212.38,297.57,59.965,1503540903,"274151322000076","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1129861.3,1129861.3,19320,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540935,2386584.00
08/23/2017 22:15,2,0.000,ALERT,212.83,299.97,59.975,1503540903,"201051344000868","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,812494.2,812494.2,19454,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540937,2386585.00
08/23/2017 22:15,2,0.000,ALERT,211.70,298.47,59.965,1503540903,"274151322000095","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,1118953.2,1118953.2,19347,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540939,2386586.00
08/23/2017 22:15,2,0.000,ALERT,212.61,299.37,59.970,1503540903,"201051344000988","219011344069620",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,698511.5,698511.5,19418,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540940,2386587.00
08/23/2017 22:15,2,0.000,ALERT,212.38,298.77,60.007,1503540903,"201051344001025","219011344069620",0.00,11.30,0,295.76,301.17,0.0,0.0,0.000,819515.1,819515.1,19424,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540942,2386588.00
08/23/2017 22:15,2,0.000,ALERT,212.83,299.37,60.012,1503540903,"201051344000458","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,823520.0,823520.0,19422,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540944,2386589.00
08/23/2017 22:15,2,0.000,ALERT,213.51,299.37,59.970,1503540903,"201051344000853","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,824989.2,824989.2,19450,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540946,2386590.00
08/23/2017 22:15,2,0.000,ALERT,212.83,299.37,59.975,1503540903,"201051344000685","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,818162.3,818162.3,19467,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540948,2386591.00
08/23/2017 22:15,2,0.000,ALERT,212.83,298.77,59.981,1503540903,"201051344000917","219011344069620",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,814879.7,814879.7,19462,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540949,2386592.00
08/23/2017 22:15,2,0.000,ALERT,212.83,299.67,59.986,1503540903,"201051344001145","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,822895.8,822895.8,19446,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540951,2386593.00
08/23/2017 22:15,2,0.000,ALERT,212.83,298.77,59.996,1503540903,"201051344000651","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,811934.7,811934.7,19437,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540953,2386594.00
08/23/2017 22:15,2,0.000,ALERT,211.25,297.26,59.996,1503540903,"274151322000088","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1015446.7,1015446.7,19327,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540955,2386595.00
08/23/2017 22:15,2,0.000,ALERT,212.16,296.06,59.970,1503540903,"274151322000068","219011344069620",0.00,14.70,0,295.16,298.17,0.0,0.0,0.000,885406.2,885406.2,19745,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540957,2386596.00
08/23/2017 22:15,2,0.000,ALERT,212.16,299.07,59.975,1503540903,"201051344001135","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,807499.0,807499.0,19398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540958,2386597.00
08/23/2017 22:15,2,0.000,ALERT,212.38,299.97,59.959,1503540903,"201051344000594","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,826992.8,826992.8,19433,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540960,2386598.00
08/23/2017 22:15,2,0.000,ALERT,212.83,299.07,59.970,1503540903,"201051344001203","219011344069620",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,817575.7,817575.7,19465,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540962,2386599.00
08/23/2017 22:15,2,0.000,ALERT,211.48,296.96,59.975,1503540903,"274151322000054","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1031148.4,1031148.4,19302,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540964,2386600.00
08/23/2017 22:15,2,0.000,ALERT,212.83,298.77,59.954,1503540903,"201051344000867","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,811193.4,811193.4,19464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540966,2386601.00
08/23/2017 22:15,2,0.000,ALERT,212.61,298.77,59.965,1503540903,"201051344001093","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,814884.1,814884.1,19469,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540967,2386602.00
08/23/2017 22:15,2,0.000,ALERT,212.61,299.37,59.986,1503540903,"201051344000900","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,833245.6,833245.6,19469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540969,2386603.00
08/23/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1503540903,"201051344000648","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,819478.6,819478.6,19437,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503540971,2386604.00
08/23/2017 22:15,2,0.000,ALERT,212.61,299.67,59.965,1503540903,"201051344000569","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,834821.6,834821.6,19409,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540973,2386605.00
08/23/2017 22:15,2,0.000,ALERT,212.61,299.37,59.928,1503540903,"201051344000983","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,825726.3,825726.3,19441,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540974,2386606.00
08/23/2017 22:15,2,0.000,ALERT,212.61,298.77,59.959,1503540903,"201051344001158","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,809485.6,809485.6,19446,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540976,2386607.00
08/23/2017 22:15,2,0.000,ALERT,213.06,299.67,59.970,1503540903,"201051344000576","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,824063.7,824063.7,19460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540978,2386608.00
08/23/2017 22:15,2,0.000,ALERT,211.70,296.66,59.959,1503540903,"274151322000087","219011344069620",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,1006629.1,1006629.1,19562,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503540980,2386609.00
08/23/2017 22:30,2,0.000,ALERT,213.29,299.67,59.981,1503541804,"201051344000645","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,822958.2,822958.2,19428,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541806,2386610.00
08/23/2017 22:30,2,0.000,ALERT,211.70,298.17,59.970,1503541804,"274151322000085","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,1025661.7,1025661.7,19321,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541807,2386611.00
08/23/2017 22:30,2,0.000,ALERT,213.51,299.37,59.996,1503541804,"201051344000633","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,810130.8,810130.8,19480,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541809,2386612.00
08/23/2017 22:30,2,0.000,ALERT,213.06,299.37,59.981,1503541804,"201051344000469","219011344069620",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,814180.0,814180.0,19445,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541811,2386613.00
08/23/2017 22:30,2,0.000,ALERT,212.83,299.67,59.981,1503541804,"201051344000646","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,808349.1,808349.1,19434,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541813,2386614.00
08/23/2017 22:30,2,0.000,ALERT,211.48,297.26,59.975,1503541804,"274151322000052","219011344069620",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,1068889.3,1068889.3,19317,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541815,2386615.00
08/23/2017 22:30,2,0.000,ALERT,213.06,299.97,60.012,1503541804,"201051344000585","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,822650.7,822650.7,19430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541816,2386616.00
08/23/2017 22:30,2,0.000,ALERT,212.83,300.27,59.991,1503541804,"201051344001230","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,812788.2,812788.2,19475,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541818,2386617.00
08/23/2017 22:30,2,0.000,ALERT,213.51,300.57,59.970,1503541804,"201051344000582","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,801701.1,801701.1,19418,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541820,2386618.00
08/23/2017 22:30,2,0.000,ALERT,212.61,299.67,59.975,1503541804,"201051344000955","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,822029.0,822029.0,19442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541822,2386619.00
08/23/2017 22:30,2,0.000,ALERT,211.70,297.26,60.012,1503541804,"274151322000094","219011344069620",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,884474.1,884474.1,19736,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541824,2386620.00
08/23/2017 22:30,2,0.000,ALERT,212.83,300.27,59.981,1503541804,"201051344000579","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,832488.9,832488.9,19442,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541825,2386621.00
08/23/2017 22:30,2,0.000,ALERT,212.83,299.97,59.981,1503541804,"201051344000890","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,816144.8,816144.8,19443,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541827,2386622.00
08/23/2017 22:30,2,0.000,ALERT,213.06,299.67,59.970,1503541804,"201051344000438","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,818355.5,818355.5,19427,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541829,2386623.00
08/23/2017 22:30,2,0.000,ALERT,213.06,299.07,59.981,1503541804,"201051344000417","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,726314.8,726314.8,19468,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541831,2386624.00
08/23/2017 22:30,2,0.000,ALERT,211.93,298.17,59.954,1503541804,"274151322000083","219011344069620",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1058060.8,1058060.8,19337,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541833,2386625.00
08/23/2017 22:30,2,0.000,ALERT,212.38,297.57,59.970,1503541804,"274151322000076","219011344069620",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1129861.3,1129861.3,19322,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541834,2386626.00
08/23/2017 22:30,2,0.000,ALERT,212.83,300.57,59.981,1503541804,"201051344000868","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,812494.2,812494.2,19456,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541836,2386627.00
08/23/2017 22:30,2,0.000,ALERT,211.93,298.77,59.981,1503541804,"274151322000095","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1118953.2,1118953.2,19349,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541838,2386628.00
08/23/2017 22:30,2,0.000,ALERT,212.61,299.67,59.970,1503541804,"201051344000988","219011344069620",0.00,11.70,0,295.16,300.87,0.0,0.0,0.000,698511.5,698511.5,19420,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541840,2386629.00
08/23/2017 22:30,2,0.000,ALERT,212.83,299.07,59.981,1503541804,"201051344001025","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,819515.1,819515.1,19426,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541842,2386630.00
08/23/2017 22:30,2,0.000,ALERT,212.83,299.97,59.981,1503541804,"201051344000458","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,823520.0,823520.0,19424,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541844,2386631.00
08/23/2017 22:30,2,0.000,ALERT,213.51,299.67,59.933,1503541804,"201051344000853","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,824989.2,824989.2,19452,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541845,2386632.00
08/23/2017 22:30,2,0.000,ALERT,213.29,299.67,59.996,1503541804,"201051344000685","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,818162.3,818162.3,19469,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541847,2386633.00
08/23/2017 22:30,2,0.000,ALERT,213.06,299.37,59.975,1503541804,"201051344000917","219011344069620",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,814879.7,814879.7,19464,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541849,2386634.00
08/23/2017 22:30,2,0.000,ALERT,213.06,299.67,59.938,1503541804,"201051344001145","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,822895.8,822895.8,19448,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541851,2386635.00
08/23/2017 22:30,2,0.000,ALERT,213.06,298.77,59.970,1503541804,"201051344000651","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,811934.7,811934.7,19439,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541853,2386636.00
08/23/2017 22:30,2,0.000,ALERT,211.48,298.17,59.944,1503541804,"274151322000088","219011344069620",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,1015446.7,1015446.7,19329,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541854,2386637.00
08/23/2017 22:30,2,0.000,ALERT,212.38,296.96,59.959,1503541804,"274151322000068","219011344069620",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,885406.2,885406.2,19747,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541856,2386638.00
08/23/2017 22:30,2,0.000,ALERT,212.61,299.37,59.928,1503541804,"201051344001135","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,807499.0,807499.0,19400,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541858,2386639.00
08/23/2017 22:30,2,0.000,ALERT,212.83,300.57,59.970,1503541804,"201051344000594","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,826992.8,826992.8,19435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541860,2386640.00
08/23/2017 22:30,2,0.000,ALERT,213.06,299.37,59.996,1503541804,"201051344001203","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,817575.7,817575.7,19467,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541862,2386641.00
08/23/2017 22:30,2,0.000,ALERT,211.70,298.47,59.965,1503541804,"274151322000054","219011344069620",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1031148.4,1031148.4,19304,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541864,2386642.00
08/23/2017 22:30,2,0.000,ALERT,213.29,299.67,59.975,1503541804,"201051344000867","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,811193.4,811193.4,19466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541865,2386643.00
08/23/2017 22:30,2,0.000,ALERT,212.83,299.37,59.965,1503541804,"201051344001093","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,814884.1,814884.1,19471,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541867,2386644.00
08/23/2017 22:30,2,0.000,ALERT,212.83,299.67,59.975,1503541804,"201051344000900","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,833245.6,833245.6,19471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541869,2386645.00
08/23/2017 22:30,2,0.000,ALERT,213.29,299.37,59.981,1503541804,"201051344000648","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,819478.6,819478.6,19439,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541871,2386646.00
08/23/2017 22:30,2,0.000,ALERT,213.06,300.57,59.981,1503541804,"201051344000569","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,834821.6,834821.6,19411,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541873,2386647.00
08/23/2017 22:30,2,0.000,ALERT,213.06,299.97,59.981,1503541804,"201051344000983","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,825726.3,825726.3,19443,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541874,2386648.00
08/23/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1503541804,"201051344001158","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,809485.6,809485.6,19448,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503541876,2386649.00
08/23/2017 22:30,2,0.000,ALERT,213.51,299.97,59.981,1503541804,"201051344000576","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,824063.7,824063.7,19462,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541878,2386650.00
08/23/2017 22:30,2,0.000,ALERT,211.93,297.57,59.965,1503541804,"274151322000087","219011344069620",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1006629.1,1006629.1,19564,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503541880,2386651.00
08/23/2017 22:45,2,0.000,ALERT,213.51,299.67,59.981,1503542704,"201051344000645","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,822958.2,822958.2,19430,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542706,2386652.00
08/23/2017 22:45,2,0.000,ALERT,212.16,298.77,59.975,1503542704,"274151322000085","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1025661.7,1025661.7,19323,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542707,2386653.00
08/23/2017 22:45,2,0.000,ALERT,213.51,299.07,59.970,1503542704,"201051344000633","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,810130.8,810130.8,19482,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542709,2386654.00
08/23/2017 22:45,2,0.000,ALERT,213.06,299.37,59.986,1503542704,"201051344000469","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,814180.0,814180.0,19447,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503542711,2386655.00
08/23/2017 22:45,2,0.000,ALERT,213.29,300.27,59.986,1503542704,"201051344000646","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,808349.1,808349.1,19436,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503542713,2386656.00
08/23/2017 22:45,2,0.000,ALERT,211.70,298.17,59.949,1503542704,"274151322000052","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1068889.3,1068889.3,19319,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542715,2386657.00
08/23/2017 22:45,2,0.000,ALERT,213.51,300.27,59.975,1503542704,"201051344000585","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,822650.7,822650.7,19432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542716,2386658.00
08/23/2017 22:45,2,0.000,ALERT,213.51,300.57,59.975,1503542704,"201051344001230","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,812788.2,812788.2,19477,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542718,2386659.00
08/23/2017 22:45,2,0.000,ALERT,213.96,301.17,59.986,1503542704,"201051344000582","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,801701.1,801701.1,19420,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542720,2386660.00
08/23/2017 22:45,2,0.000,ALERT,213.29,300.57,59.981,1503542704,"201051344000955","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,822029.0,822029.0,19444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542722,2386661.00
08/23/2017 22:45,2,0.000,ALERT,212.16,297.57,59.970,1503542704,"274151322000094","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,884474.1,884474.1,19738,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542724,2386662.00
08/23/2017 22:45,2,0.000,ALERT,212.83,300.27,59.949,1503542704,"201051344000579","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,832488.9,832488.9,19444,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542725,2386663.00
08/23/2017 22:45,2,0.000,ALERT,213.29,300.87,59.981,1503542704,"201051344000890","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,816144.8,816144.8,19445,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542727,2386664.00
08/23/2017 22:45,2,0.000,ALERT,213.51,300.27,59.981,1503542704,"201051344000438","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,818355.5,818355.5,19429,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542729,2386665.00
08/23/2017 22:45,2,0.000,ALERT,213.74,299.97,59.970,1503542704,"201051344000417","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,726314.8,726314.8,19470,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542731,2386666.00
08/23/2017 22:45,2,0.000,ALERT,211.93,298.77,59.970,1503542704,"274151322000083","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1058060.8,1058060.8,19339,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542733,2386667.00
08/23/2017 22:45,2,0.000,ALERT,212.61,298.17,59.975,1503542704,"274151322000076","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1129861.3,1129861.3,19324,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503542735,2386668.00
08/23/2017 22:45,2,0.000,ALERT,212.61,299.97,59.981,1503542704,"201051344000868","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,812494.2,812494.2,19458,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542736,2386669.00
08/23/2017 22:45,2,0.000,ALERT,211.93,299.37,59.975,1503542704,"274151322000095","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,1118953.2,1118953.2,19351,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542738,2386670.00
08/23/2017 22:45,2,0.000,ALERT,212.61,299.67,59.938,1503542704,"201051344000988","219011344069620",0.00,11.30,0,295.46,301.17,0.0,0.0,0.000,698511.5,698511.5,19422,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542740,2386671.00
08/23/2017 22:45,2,0.000,ALERT,213.29,299.67,59.981,1503542704,"201051344001025","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,819515.1,819515.1,19428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542742,2386672.00
08/23/2017 22:45,2,0.000,ALERT,212.83,299.67,59.981,1503542704,"201051344000458","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,823520.0,823520.0,19426,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542744,2386673.00
08/23/2017 22:45,2,0.000,ALERT,213.51,299.37,59.981,1503542704,"201051344000853","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,824989.2,824989.2,19454,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542746,2386674.00
08/23/2017 22:45,2,0.000,ALERT,213.74,300.27,59.944,1503542704,"201051344000685","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,818162.3,818162.3,19471,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503542747,2386675.00
08/23/2017 22:45,2,0.000,ALERT,213.51,299.97,59.996,1503542704,"201051344000917","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,814879.7,814879.7,19466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503542749,2386676.00
08/23/2017 22:45,2,0.000,ALERT,213.74,300.57,60.002,1503542704,"201051344001145","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,822895.8,822895.8,19450,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542751,2386677.00
08/23/2017 22:45,2,0.000,ALERT,213.51,299.67,60.018,1503542704,"201051344000651","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,811934.7,811934.7,19441,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503542753,2386678.00
08/23/2017 22:45,2,0.000,ALERT,211.48,298.17,59.965,1503542704,"274151322000088","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1015446.7,1015446.7,19331,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542755,2386679.00
08/23/2017 22:45,2,0.000,ALERT,212.16,296.96,59.959,1503542704,"274151322000068","219011344069620",0.00,13.00,0,295.46,298.77,0.0,0.0,0.000,885406.2,885406.2,19749,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542756,2386680.00
08/23/2017 22:45,2,0.000,ALERT,212.83,299.97,59.981,1503542704,"201051344001135","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,807499.0,807499.0,19402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542758,2386681.00
08/23/2017 22:45,2,0.000,ALERT,212.38,299.97,59.991,1503542704,"201051344000594","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,826992.8,826992.8,19437,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542760,2386682.00
08/23/2017 22:45,2,0.000,ALERT,213.29,299.97,59.991,1503542704,"201051344001203","219011344069620",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,817575.7,817575.7,19469,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542762,2386683.00
08/23/2017 22:45,2,0.000,ALERT,211.70,298.47,59.981,1503542704,"274151322000054","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1031148.4,1031148.4,19306,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542764,2386684.00
08/23/2017 22:45,2,0.000,ALERT,213.06,299.37,59.986,1503542704,"201051344000867","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,811193.4,811193.4,19468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503542766,2386685.00
08/23/2017 22:45,2,0.000,ALERT,213.29,299.97,59.959,1503542704,"201051344001093","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,814884.1,814884.1,19473,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542767,2386686.00
08/23/2017 22:45,2,0.000,ALERT,212.83,299.67,59.991,1503542704,"201051344000900","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,833245.6,833245.6,19473,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503542769,2386687.00
08/23/2017 22:45,2,0.000,ALERT,212.83,298.77,59.986,1503542704,"201051344000648","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,819478.6,819478.6,19441,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542771,2386688.00
08/23/2017 22:45,2,0.000,ALERT,212.61,299.97,59.981,1503542704,"201051344000569","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,834821.6,834821.6,19413,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542773,2386689.00
08/23/2017 22:45,2,0.000,ALERT,212.83,299.97,59.981,1503542704,"201051344000983","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,825726.3,825726.3,19445,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542775,2386690.00
08/23/2017 22:45,2,0.000,ALERT,212.83,299.37,59.981,1503542704,"201051344001158","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,809485.6,809485.6,19450,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542776,2386691.00
