ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2017 22:45,2,0.000,ALERT,213.29,300.27,59.986,1503542704,"201051344000576","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,824063.7,824063.7,19464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542778,2386692.00
08/23/2017 22:45,2,0.000,ALERT,211.93,297.87,59.975,1503542704,"274151322000087","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1006629.1,1006629.1,19566,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503542780,2386693.00
08/23/2017 23:00,2,0.000,ALERT,213.74,300.27,59.944,1503543603,"201051344000645","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,822958.2,822958.2,19432,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543605,2386694.00
08/23/2017 23:00,2,0.000,ALERT,212.61,299.37,59.954,1503543603,"274151322000085","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,1025661.7,1025661.7,19325,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543607,2386695.00
08/23/2017 23:00,2,0.000,ALERT,213.96,300.27,59.970,1503543603,"201051344000633","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,810130.8,810130.8,19484,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543608,2386696.00
08/23/2017 23:00,2,0.000,ALERT,213.29,300.27,59.996,1503543603,"201051344000469","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,814180.0,814180.0,19449,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543610,2386697.00
08/23/2017 23:00,2,0.000,ALERT,213.06,300.57,59.970,1503543603,"201051344000646","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,808349.1,808349.1,19438,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543612,2386698.00
08/23/2017 23:00,2,0.000,ALERT,212.16,299.07,59.965,1503543603,"274151322000052","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1068889.3,1068889.3,19321,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543614,2386699.00
08/23/2017 23:00,2,0.000,ALERT,213.29,300.87,59.970,1503543603,"201051344000585","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,822650.7,822650.7,19434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543616,2386700.00
08/23/2017 23:00,2,0.000,ALERT,213.29,301.17,59.965,1503543603,"201051344001230","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,812788.2,812788.2,19479,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543617,2386701.00
08/23/2017 23:00,2,0.000,ALERT,213.74,301.47,59.981,1503543603,"201051344000582","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,801701.1,801701.1,19422,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543619,2386702.00
08/23/2017 23:00,2,0.000,ALERT,212.83,300.57,59.944,1503543603,"201051344000955","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,822029.0,822029.0,19446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543621,2386703.00
08/23/2017 23:00,2,0.000,ALERT,212.61,298.47,59.970,1503543603,"274151322000094","219011344069620",0.00,11.70,0,296.06,299.37,0.0,0.0,0.000,884474.1,884474.1,19740,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543623,2386704.00
08/23/2017 23:00,2,0.000,ALERT,213.29,300.87,59.975,1503543603,"201051344000579","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,832488.9,832488.9,19446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543625,2386705.00
08/23/2017 23:00,2,0.000,ALERT,213.06,301.17,59.996,1503543603,"201051344000890","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,816144.8,816144.8,19447,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543626,2386706.00
08/23/2017 23:00,2,0.000,ALERT,213.29,300.57,59.981,1503543603,"201051344000438","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,818355.5,818355.5,19431,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543628,2386707.00
08/23/2017 23:00,2,0.000,ALERT,213.29,300.27,59.965,1503543603,"201051344000417","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,726314.8,726314.8,19472,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543630,2386708.00
08/23/2017 23:00,2,0.000,ALERT,212.38,298.77,59.970,1503543603,"274151322000083","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1058060.8,1058060.8,19341,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543632,2386709.00
08/23/2017 23:00,2,0.000,ALERT,213.06,299.37,59.965,1503543603,"274151322000076","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1129861.3,1129861.3,19326,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543634,2386710.00
08/23/2017 23:00,2,0.000,ALERT,213.29,300.87,59.970,1503543603,"201051344000868","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,812494.2,812494.2,19460,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543636,2386711.00
08/23/2017 23:00,2,0.000,ALERT,212.38,299.97,59.965,1503543603,"274151322000095","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1118953.2,1118953.2,19353,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543637,2386712.00
08/23/2017 23:00,2,0.000,ALERT,213.06,299.97,59.975,1503543603,"201051344000988","219011344069620",0.00,10.70,0,295.16,301.47,0.0,0.0,0.000,698511.5,698511.5,19424,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543639,2386713.00
08/23/2017 23:00,2,0.000,ALERT,213.06,299.97,59.986,1503543603,"201051344001025","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,819515.1,819515.1,19430,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543641,2386714.00
08/23/2017 23:00,2,0.000,ALERT,213.29,300.57,59.970,1503543603,"201051344000458","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,823520.0,823520.0,19428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543643,2386715.00
08/23/2017 23:00,2,0.000,ALERT,213.74,300.27,59.986,1503543603,"201051344000853","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,824989.2,824989.2,19456,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543645,2386716.00
08/23/2017 23:00,2,0.000,ALERT,213.51,300.57,59.970,1503543603,"201051344000685","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,818162.3,818162.3,19473,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543646,2386717.00
08/23/2017 23:00,2,0.000,ALERT,213.29,299.97,59.970,1503543603,"201051344000917","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,814879.7,814879.7,19468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543648,2386718.00
08/23/2017 23:00,2,0.000,ALERT,213.51,301.17,59.981,1503543603,"201051344001145","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,822895.8,822895.8,19452,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543650,2386719.00
08/23/2017 23:00,2,0.000,ALERT,213.29,299.97,59.970,1503543603,"201051344000651","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,811934.7,811934.7,19443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543652,2386720.00
08/23/2017 23:00,2,0.000,ALERT,212.16,299.07,59.959,1503543603,"274151322000088","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1015446.7,1015446.7,19333,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543654,2386721.00
08/23/2017 23:00,2,0.000,ALERT,213.06,298.17,59.954,1503543603,"274151322000068","219011344069620",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,885406.2,885406.2,19751,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543655,2386722.00
08/23/2017 23:00,2,0.000,ALERT,213.06,300.57,59.965,1503543603,"201051344001135","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,807499.0,807499.0,19404,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543657,2386723.00
08/23/2017 23:00,2,0.000,ALERT,213.06,300.87,59.954,1503543603,"201051344000594","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,826992.8,826992.8,19439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543659,2386724.00
08/23/2017 23:00,2,0.000,ALERT,213.51,300.57,59.959,1503543603,"201051344001203","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,817575.7,817575.7,19471,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543661,2386725.00
08/23/2017 23:00,2,0.000,ALERT,212.16,299.37,59.959,1503543603,"274151322000054","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1031148.4,1031148.4,19308,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543663,2386726.00
08/23/2017 23:00,2,0.000,ALERT,213.29,299.97,59.965,1503543603,"201051344000867","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,811193.4,811193.4,19470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543664,2386727.00
08/23/2017 23:00,2,0.000,ALERT,213.51,300.87,59.954,1503543603,"201051344001093","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,814884.1,814884.1,19475,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543666,2386728.00
08/23/2017 23:00,2,0.000,ALERT,213.06,300.27,59.954,1503543603,"201051344000900","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,833245.6,833245.6,19475,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543668,2386729.00
08/23/2017 23:00,2,0.000,ALERT,213.29,299.67,59.965,1503543603,"201051344000648","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,819478.6,819478.6,19443,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543670,2386730.00
08/23/2017 23:00,2,0.000,ALERT,213.06,300.57,59.959,1503543603,"201051344000569","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,834821.6,834821.6,19415,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543672,2386731.00
08/23/2017 23:00,2,0.000,ALERT,213.29,300.57,59.954,1503543603,"201051344000983","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,825726.3,825726.3,19447,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543673,2386732.00
08/23/2017 23:00,2,0.000,ALERT,213.06,299.97,59.954,1503543603,"201051344001158","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,809485.6,809485.6,19452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543675,2386733.00
08/23/2017 23:00,2,0.000,ALERT,213.51,300.87,59.954,1503543603,"201051344000576","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,824063.7,824063.7,19466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503543677,2386734.00
08/23/2017 23:00,2,0.000,ALERT,212.38,298.47,59.944,1503543603,"274151322000087","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1006629.1,1006629.1,19568,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503543679,2386735.00
08/23/2017 23:15,2,0.000,ALERT,214.19,300.57,59.975,1503544504,"201051344000645","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,822958.2,822958.2,19434,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544506,2386736.00
08/23/2017 23:15,2,0.000,ALERT,213.06,299.97,59.975,1503544504,"274151322000085","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1025661.7,1025661.7,19327,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503544508,2386737.00
08/23/2017 23:15,2,0.000,ALERT,214.19,300.57,59.986,1503544504,"201051344000633","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,810130.8,810130.8,19486,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503544510,2386738.00
08/23/2017 23:15,2,0.000,ALERT,213.74,300.57,60.018,1503544504,"201051344000469","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,814180.0,814180.0,19451,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503544512,2386739.00
08/23/2017 23:15,2,0.000,ALERT,213.29,300.87,59.981,1503544504,"201051344000646","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,808349.1,808349.1,19440,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544513,2386740.00
08/23/2017 23:15,2,0.000,ALERT,212.16,299.37,59.970,1503544504,"274151322000052","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,1068889.3,1068889.3,19323,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544515,2386741.00
08/23/2017 23:15,2,0.000,ALERT,213.74,300.87,59.986,1503544504,"201051344000585","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,822650.7,822650.7,19436,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503544517,2386742.00
08/23/2017 23:15,2,0.000,ALERT,213.51,301.17,59.975,1503544504,"201051344001230","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,812788.2,812788.2,19481,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544519,2386743.00
08/23/2017 23:15,2,0.000,ALERT,213.96,301.77,59.991,1503544504,"201051344000582","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,801701.1,801701.1,19424,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503544521,2386744.00
08/23/2017 23:15,2,0.000,ALERT,213.06,300.87,59.991,1503544504,"201051344000955","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,822029.0,822029.0,19448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503544522,2386745.00
08/23/2017 23:15,2,0.000,ALERT,212.83,299.07,60.007,1503544504,"274151322000094","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,884474.1,884474.1,19742,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544524,2386746.00
08/23/2017 23:15,2,0.000,ALERT,213.51,301.17,59.986,1503544504,"201051344000579","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,832488.9,832488.9,19448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544526,2386747.00
08/23/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1503544504,"201051344000890","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,816144.8,816144.8,19449,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544528,2386748.00
08/23/2017 23:15,2,0.000,ALERT,213.51,300.87,59.986,1503544504,"201051344000438","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,818355.5,818355.5,19433,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544530,2386749.00
08/23/2017 23:15,2,0.000,ALERT,213.96,300.87,59.981,1503544504,"201051344000417","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,726314.8,726314.8,19474,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544531,2386750.00
08/23/2017 23:15,2,0.000,ALERT,212.61,299.97,59.965,1503544504,"274151322000083","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1058060.8,1058060.8,19343,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544533,2386751.00
08/23/2017 23:15,2,0.000,ALERT,213.29,299.67,60.007,1503544504,"274151322000076","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,1129861.3,1129861.3,19328,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544535,2386752.00
08/23/2017 23:15,2,0.000,ALERT,213.51,301.17,59.981,1503544504,"201051344000868","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,812494.2,812494.2,19462,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544537,2386753.00
08/23/2017 23:15,2,0.000,ALERT,212.83,300.57,59.970,1503544504,"274151322000095","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1118953.2,1118953.2,19355,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544539,2386754.00
08/23/2017 23:15,2,0.000,ALERT,213.29,300.57,59.965,1503544504,"201051344000988","219011344069620",0.00,10.70,0,296.06,302.07,0.0,0.0,0.000,698511.5,698511.5,19426,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544540,2386755.00
08/23/2017 23:15,2,0.000,ALERT,213.74,300.57,59.975,1503544504,"201051344001025","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,819515.1,819515.1,19432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544542,2386756.00
08/23/2017 23:15,2,0.000,ALERT,213.51,301.17,59.970,1503544504,"201051344000458","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,823520.0,823520.0,19430,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544544,2386757.00
08/23/2017 23:15,2,0.000,ALERT,214.19,300.87,59.970,1503544504,"201051344000853","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,824989.2,824989.2,19458,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544546,2386758.00
08/23/2017 23:15,2,0.000,ALERT,214.19,301.47,59.970,1503544504,"201051344000685","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,818162.3,818162.3,19475,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544548,2386759.00
08/23/2017 23:15,2,0.000,ALERT,213.96,300.87,59.965,1503544504,"201051344000917","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,814879.7,814879.7,19470,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544549,2386760.00
08/23/2017 23:15,2,0.000,ALERT,214.19,301.77,59.959,1503544504,"201051344001145","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,822895.8,822895.8,19454,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544551,2386761.00
08/23/2017 23:15,2,0.000,ALERT,213.96,300.87,59.970,1503544504,"201051344000651","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,811934.7,811934.7,19445,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544553,2386762.00
08/23/2017 23:15,2,0.000,ALERT,212.16,299.37,59.959,1503544504,"274151322000088","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1015446.7,1015446.7,19335,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544555,2386763.00
08/23/2017 23:15,2,0.000,ALERT,213.51,298.77,59.965,1503544504,"274151322000068","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,885406.2,885406.2,19753,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544557,2386764.00
08/23/2017 23:15,2,0.000,ALERT,213.51,301.47,59.975,1503544504,"201051344001135","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,807499.0,807499.0,19406,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544558,2386765.00
08/23/2017 23:15,2,0.000,ALERT,213.29,301.47,59.975,1503544504,"201051344000594","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,826992.8,826992.8,19441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544560,2386766.00
08/23/2017 23:15,2,0.000,ALERT,213.96,301.17,59.975,1503544504,"201051344001203","219011344069620",0.00,10.00,0,298.77,304.18,0.0,0.0,0.000,817575.7,817575.7,19473,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544562,2386767.00
08/23/2017 23:15,2,0.000,ALERT,212.61,299.67,59.959,1503544504,"274151322000054","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1031148.4,1031148.4,19310,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544564,2386768.00
08/23/2017 23:15,2,0.000,ALERT,213.74,300.27,59.949,1503544504,"201051344000867","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,811193.4,811193.4,19472,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544566,2386769.00
08/23/2017 23:15,2,0.000,ALERT,213.74,301.47,59.975,1503544504,"201051344001093","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,814884.1,814884.1,19477,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544568,2386770.00
08/23/2017 23:15,2,0.000,ALERT,213.51,301.17,59.975,1503544504,"201051344000900","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,833245.6,833245.6,19477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544570,2386771.00
08/23/2017 23:15,2,0.000,ALERT,213.74,300.57,59.975,1503544504,"201051344000648","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,819478.6,819478.6,19445,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503544571,2386772.00
08/23/2017 23:15,2,0.000,ALERT,213.74,301.77,59.975,1503544504,"201051344000569","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,834821.6,834821.6,19417,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544573,2386773.00
08/23/2017 23:15,2,0.000,ALERT,213.51,301.17,59.981,1503544504,"201051344000983","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,825726.3,825726.3,19449,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544575,2386774.00
08/23/2017 23:15,2,0.000,ALERT,213.74,301.17,59.975,1503544504,"201051344001158","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,809485.6,809485.6,19454,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544577,2386775.00
08/23/2017 23:15,2,0.000,ALERT,214.19,301.77,59.975,1503544504,"201051344000576","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,824063.7,824063.7,19468,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544579,2386776.00
08/23/2017 23:15,2,0.000,ALERT,212.83,299.67,59.975,1503544504,"274151322000087","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1006629.1,1006629.1,19570,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503544581,2386777.00
08/23/2017 23:30,2,0.000,ALERT,214.19,301.77,59.991,1503545404,"201051344000645","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,822958.2,822958.2,19436,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503545406,2386778.00
08/23/2017 23:30,2,0.000,ALERT,213.29,300.27,60.012,1503545404,"274151322000085","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1025661.7,1025661.7,19329,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545407,2386779.00
08/23/2017 23:30,2,0.000,ALERT,214.41,301.47,60.039,1503545404,"201051344000633","219011344069620",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,810130.8,810130.8,19488,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545409,2386780.00
08/23/2017 23:30,2,0.000,ALERT,213.74,301.77,60.002,1503545404,"201051344000469","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,814180.0,814180.0,19453,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545411,2386781.00
08/23/2017 23:30,2,0.000,ALERT,212.83,300.57,59.991,1503545404,"201051344000646","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,808349.1,808349.1,19442,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545413,2386782.00
08/23/2017 23:30,2,0.000,ALERT,212.83,300.27,59.959,1503545404,"274151322000052","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1068889.3,1068889.3,19325,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545415,2386783.00
08/23/2017 23:30,2,0.000,ALERT,213.51,300.87,60.002,1503545404,"201051344000585","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,822650.7,822650.7,19438,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503545416,2386784.00
08/23/2017 23:30,2,0.000,ALERT,213.06,300.87,59.991,1503545404,"201051344001230","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,812788.2,812788.2,19483,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545418,2386785.00
08/23/2017 23:30,2,0.000,ALERT,213.74,301.47,59.991,1503545404,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,801701.1,801701.1,19426,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545420,2386786.00
08/23/2017 23:30,2,0.000,ALERT,212.83,300.87,59.991,1503545404,"201051344000955","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,822029.0,822029.0,19450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545422,2386787.00
08/23/2017 23:30,2,0.000,ALERT,213.06,299.67,59.991,1503545404,"274151322000094","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,884474.1,884474.1,19744,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545424,2386788.00
08/23/2017 23:30,2,0.000,ALERT,213.74,302.37,60.002,1503545404,"201051344000579","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,832488.9,832488.9,19450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545426,2386789.00
08/23/2017 23:30,2,0.000,ALERT,213.06,301.17,60.007,1503545404,"201051344000890","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,816144.8,816144.8,19451,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545427,2386790.00
08/23/2017 23:30,2,0.000,ALERT,213.29,300.57,59.991,1503545404,"201051344000438","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,818355.5,818355.5,19435,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545429,2386791.00
08/23/2017 23:30,2,0.000,ALERT,213.51,300.27,59.991,1503545404,"201051344000417","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,726314.8,726314.8,19476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545431,2386792.00
08/23/2017 23:30,2,0.000,ALERT,213.06,299.97,59.981,1503545404,"274151322000083","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1058060.8,1058060.8,19345,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503545433,2386793.00
08/23/2017 23:30,2,0.000,ALERT,213.74,300.27,59.981,1503545404,"274151322000076","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1129861.3,1129861.3,19330,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545435,2386794.00
08/23/2017 23:30,2,0.000,ALERT,213.51,302.37,59.981,1503545404,"201051344000868","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,812494.2,812494.2,19464,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545436,2386795.00
08/23/2017 23:30,2,0.000,ALERT,213.06,301.17,59.970,1503545404,"274151322000095","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1118953.2,1118953.2,19357,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545438,2386796.00
08/23/2017 23:30,2,0.000,ALERT,213.51,301.47,59.954,1503545404,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.98,0.0,0.0,0.000,698511.5,698511.5,19428,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545440,2386797.00
08/23/2017 23:30,2,0.000,ALERT,213.06,299.97,59.975,1503545404,"201051344001025","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,819515.1,819515.1,19434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545442,2386798.00
08/23/2017 23:30,2,0.000,ALERT,213.51,301.77,59.975,1503545404,"201051344000458","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,823520.0,823520.0,19432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503545444,2386799.00
08/23/2017 23:30,2,0.000,ALERT,214.41,301.77,59.928,1503545404,"201051344000853","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,824989.2,824989.2,19460,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503545446,2386800.00
08/23/2017 23:30,2,0.000,ALERT,213.74,300.87,59.991,1503545404,"201051344000685","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,818162.3,818162.3,19477,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545447,2386801.00
08/23/2017 23:30,2,0.000,ALERT,213.51,300.27,59.965,1503545404,"201051344000917","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,814879.7,814879.7,19472,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545449,2386802.00
08/23/2017 23:30,2,0.000,ALERT,213.74,301.17,59.965,1503545404,"201051344001145","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,822895.8,822895.8,19456,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545451,2386803.00
08/23/2017 23:30,2,0.000,ALERT,213.29,300.27,59.970,1503545404,"201051344000651","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,811934.7,811934.7,19447,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545453,2386804.00
08/23/2017 23:30,2,0.000,ALERT,212.83,300.27,59.959,1503545404,"274151322000088","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1015446.7,1015446.7,19337,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545454,2386805.00
08/23/2017 23:30,2,0.000,ALERT,213.74,299.37,59.959,1503545404,"274151322000068","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,885406.2,885406.2,19755,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545456,2386806.00
08/23/2017 23:30,2,0.000,ALERT,213.06,300.57,59.965,1503545404,"201051344001135","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,807499.0,807499.0,19408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545458,2386807.00
08/23/2017 23:30,2,0.000,ALERT,213.51,302.37,59.944,1503545404,"201051344000594","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,826992.8,826992.8,19443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545460,2386808.00
08/23/2017 23:30,2,0.000,ALERT,213.51,300.87,59.959,1503545404,"201051344001203","219011344069620",0.00,9.70,0,299.37,305.08,0.0,0.0,0.000,817575.7,817575.7,19475,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545462,2386809.00
08/23/2017 23:30,2,0.000,ALERT,212.83,300.57,59.954,1503545404,"274151322000054","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1031148.4,1031148.4,19312,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545463,2386810.00
08/23/2017 23:30,2,0.000,ALERT,213.96,301.47,59.965,1503545404,"201051344000867","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,811193.4,811193.4,19474,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545465,2386811.00
08/23/2017 23:30,2,0.000,ALERT,213.29,300.87,59.959,1503545404,"201051344001093","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,814884.1,814884.1,19479,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545467,2386812.00
08/23/2017 23:30,2,0.000,ALERT,213.74,301.77,59.959,1503545404,"201051344000900","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,833245.6,833245.6,19479,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545469,2386813.00
08/23/2017 23:30,2,0.000,ALERT,213.96,301.17,59.959,1503545404,"201051344000648","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,819478.6,819478.6,19447,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545471,2386814.00
08/23/2017 23:30,2,0.000,ALERT,213.74,302.37,59.922,1503545404,"201051344000569","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,834821.6,834821.6,19419,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545472,2386815.00
08/23/2017 23:30,2,0.000,ALERT,213.74,302.07,59.965,1503545404,"201051344000983","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,825726.3,825726.3,19451,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545474,2386816.00
08/23/2017 23:30,2,0.000,ALERT,213.74,301.47,60.002,1503545404,"201051344001158","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,809485.6,809485.6,19456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545476,2386817.00
08/23/2017 23:30,2,0.000,ALERT,214.19,302.37,59.959,1503545404,"201051344000576","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,824063.7,824063.7,19470,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503545478,2386818.00
08/23/2017 23:30,2,0.000,ALERT,213.06,299.97,59.954,1503545404,"274151322000087","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1006629.1,1006629.1,19572,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503545480,2386819.00
08/23/2017 23:45,2,0.000,ALERT,213.74,301.47,60.028,1503546303,"201051344000645","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,822958.2,822958.2,19438,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546305,2386820.00
08/23/2017 23:45,2,0.000,ALERT,212.83,300.57,59.981,1503546303,"274151322000085","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,1025661.7,1025661.7,19331,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546307,2386821.00
08/23/2017 23:45,2,0.000,ALERT,214.19,301.47,60.023,1503546303,"201051344000633","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,810130.8,810130.8,19490,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546309,2386822.00
08/23/2017 23:45,2,0.000,ALERT,213.51,301.77,59.986,1503546303,"201051344000469","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,814180.0,814180.0,19455,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546310,2386823.00
08/23/2017 23:45,2,0.000,ALERT,212.83,300.87,59.970,1503546303,"201051344000646","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,808349.1,808349.1,19444,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546312,2386824.00
08/23/2017 23:45,2,0.000,ALERT,212.38,299.97,59.981,1503546303,"274151322000052","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,1068889.3,1068889.3,19327,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546314,2386825.00
08/23/2017 23:45,2,0.000,ALERT,213.29,300.87,59.991,1503546303,"201051344000585","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,822650.7,822650.7,19440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546316,2386826.00
08/23/2017 23:45,2,0.000,ALERT,213.06,301.17,59.986,1503546303,"201051344001230","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,812788.2,812788.2,19485,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546318,2386827.00
08/23/2017 23:45,2,0.000,ALERT,213.51,301.77,59.996,1503546303,"201051344000582","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,801701.1,801701.1,19428,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546320,2386828.00
08/23/2017 23:45,2,0.000,ALERT,212.83,300.87,60.034,1503546303,"201051344000955","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,822029.0,822029.0,19452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546321,2386829.00
08/23/2017 23:45,2,0.000,ALERT,212.83,299.67,59.991,1503546303,"274151322000094","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,884474.1,884474.1,19746,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546323,2386830.00
08/23/2017 23:45,2,0.000,ALERT,213.51,302.37,60.007,1503546303,"201051344000579","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,832488.9,832488.9,19452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546325,2386831.00
08/23/2017 23:45,2,0.000,ALERT,212.83,301.17,59.996,1503546303,"201051344000890","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,816144.8,816144.8,19453,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546327,2386832.00
08/23/2017 23:45,2,0.000,ALERT,213.29,300.87,59.986,1503546303,"201051344000438","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,818355.5,818355.5,19437,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546328,2386833.00
08/23/2017 23:45,2,0.000,ALERT,213.29,300.27,59.991,1503546303,"201051344000417","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,726314.8,726314.8,19478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546330,2386834.00
08/23/2017 23:45,2,0.000,ALERT,212.83,300.87,59.986,1503546303,"274151322000083","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,1058060.8,1058060.8,19347,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546332,2386835.00
08/23/2017 23:45,2,0.000,ALERT,213.51,301.17,59.996,1503546303,"274151322000076","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1129861.3,1129861.3,19332,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546334,2386836.00
08/23/2017 23:45,2,0.000,ALERT,213.51,302.07,60.044,1503546303,"201051344000868","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,812494.2,812494.2,19466,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546336,2386837.00
08/23/2017 23:45,2,0.000,ALERT,212.83,301.77,59.991,1503546303,"274151322000095","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,1118953.2,1118953.2,19359,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546337,2386838.00
08/23/2017 23:45,2,0.000,ALERT,213.29,301.47,60.007,1503546303,"201051344000988","219011344069620",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,698511.5,698511.5,19430,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546339,2386839.00
08/23/2017 23:45,2,0.000,ALERT,213.06,299.97,59.991,1503546303,"201051344001025","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,819515.1,819515.1,19436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546341,2386840.00
08/23/2017 23:45,2,0.000,ALERT,213.29,302.07,59.959,1503546303,"201051344000458","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,823520.0,823520.0,19434,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546343,2386841.00
08/23/2017 23:45,2,0.000,ALERT,213.96,301.47,59.954,1503546303,"201051344000853","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,824989.2,824989.2,19462,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546345,2386842.00
08/23/2017 23:45,2,0.000,ALERT,213.51,300.87,59.996,1503546303,"201051344000685","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,818162.3,818162.3,19479,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546347,2386843.00
08/23/2017 23:45,2,0.000,ALERT,213.29,300.27,59.986,1503546303,"201051344000917","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,814879.7,814879.7,19474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546348,2386844.00
08/23/2017 23:45,2,0.000,ALERT,213.29,301.17,59.991,1503546303,"201051344001145","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,822895.8,822895.8,19458,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546350,2386845.00
08/23/2017 23:45,2,0.000,ALERT,213.29,300.27,60.028,1503546303,"201051344000651","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,811934.7,811934.7,19449,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546352,2386846.00
08/23/2017 23:45,2,0.000,ALERT,212.61,300.27,60.023,1503546303,"274151322000088","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1015446.7,1015446.7,19339,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546354,2386847.00
08/23/2017 23:45,2,0.000,ALERT,213.51,299.97,59.959,1503546303,"274151322000068","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,885406.2,885406.2,19757,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546356,2386848.00
08/23/2017 23:45,2,0.000,ALERT,213.06,301.17,59.991,1503546303,"201051344001135","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,807499.0,807499.0,19410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546357,2386849.00
08/23/2017 23:45,2,0.000,ALERT,213.29,302.37,59.996,1503546303,"201051344000594","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,826992.8,826992.8,19445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546359,2386850.00
08/23/2017 23:45,2,0.000,ALERT,213.51,300.87,59.986,1503546303,"201051344001203","219011344069620",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,817575.7,817575.7,19477,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546361,2386851.00
08/23/2017 23:45,2,0.000,ALERT,212.83,301.17,60.007,1503546303,"274151322000054","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1031148.4,1031148.4,19314,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546363,2386852.00
08/23/2017 23:45,2,0.000,ALERT,213.74,301.47,59.986,1503546303,"201051344000867","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,811193.4,811193.4,19476,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546364,2386853.00
08/23/2017 23:45,2,0.000,ALERT,213.29,301.17,59.986,1503546303,"201051344001093","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,814884.1,814884.1,19481,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546366,2386854.00
08/23/2017 23:45,2,0.000,ALERT,213.29,301.77,59.991,1503546303,"201051344000900","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,833245.6,833245.6,19481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546368,2386855.00
08/23/2017 23:45,2,0.000,ALERT,213.74,301.17,60.002,1503546303,"201051344000648","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,819478.6,819478.6,19449,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546370,2386856.00
08/23/2017 23:45,2,0.000,ALERT,213.51,302.37,60.023,1503546303,"201051344000569","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,834821.6,834821.6,19421,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546372,2386857.00
08/23/2017 23:45,2,0.000,ALERT,213.51,301.77,60.002,1503546303,"201051344000983","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,825726.3,825726.3,19453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546374,2386858.00
08/23/2017 23:45,2,0.000,ALERT,213.51,301.47,59.996,1503546303,"201051344001158","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,809485.6,809485.6,19458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546375,2386859.00
08/23/2017 23:45,2,0.000,ALERT,213.96,302.07,59.991,1503546303,"201051344000576","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,824063.7,824063.7,19472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503546377,2386860.00
08/23/2017 23:45,2,0.000,ALERT,212.83,299.97,59.991,1503546303,"274151322000087","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1006629.1,1006629.1,19574,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503546379,2386861.00
